Date & Time,Indoor Temp °F,Outside Temp,Intake Temp,Exhaust Temp,Panel Surface Temp
01/09/18 13:18:44,76.6,32.5,40.4,106.7,51.4
01/09/18 13:20:44,76.6,31.2,39.1,106.6,49.8
01/09/18 13:22:44,76.5,32.2,38.8,106.2,49.1
01/09/18 13:24:44,76.5,31.4,38.1,106,50.7
01/09/18 13:26:44,76.8,32,37.2,106.1,50.2
01/09/18 13:28:44,76.3,32.5,38.9,105.8,48.9
01/09/18 13:30:44,77.3,32.4,37.2,106.3,47.3
01/09/18 13:32:44,76.3,33.2,38,106.3,46
01/09/18 13:34:44,76.9,33,36.1,104.7,45.9
01/09/18 13:36:44,76.1,31.6,37.2,104.3,45
01/09/18 13:38:44,76.9,32,35.5,105.8,43.3
01/09/18 13:40:44,76.2,33.3,36.3,107.2,42.4
01/09/18 13:42:44,75.8,32.1,36.3,107.8,41.4
01/09/18 13:44:44,76.8,32.4,33.9,109.8,40.1
01/09/18 13:46:44,75.8,32,35.1,110.2,39.7
01/09/18 13:48:44,75.7,32.5,35.1,110.8,39.4
01/09/18 13:50:44,75.7,32.5,34.7,111.1,39.2
01/09/18 13:52:44,76.3,31.1,33.3,110.8,39.2
01/09/18 13:54:44,76.3,33.2,34,110.8,39.4
01/09/18 13:56:44,76.2,31,33.5,111,39.9
01/09/18 13:58:44,76.7,33.3,33.7,111.4,40.6
01/09/18 14:00:44,75.8,32.5,35.1,111.5,41.5
01/09/18 14:02:44,77,32.3,33.7,111.7,42.4
01/09/18 14:04:44,77,33.4,34,112,42.1
01/09/18 14:06:44,76.2,33.5,35.6,112.1,41.5
01/09/18 14:08:44,76.3,33.5,35.3,111.7,42.1
01/09/18 14:10:44,76.3,31.1,35,112.4,44.2
01/09/18 14:12:44,75.9,32.7,35.8,112.2,48
01/09/18 14:14:44,76.1,33.4,37.4,111.7,48
01/09/18 14:16:44,76,32.2,38.1,109.9,47.5
01/09/18 14:18:44,76.8,31.3,36.4,109,46.8
01/09/18 14:20:44,77.1,32,36.1,107.3,45.7
01/09/18 14:22:44,77.1,33,36,103.8,44.6
01/09/18 14:24:44,77,31.2,35.5,103.6,43.5
01/09/18 14:26:44,76.3,33,36.3,104.7,42.4
01/09/18 14:28:44,77,33,34.8,105.6,41.5
01/09/18 14:30:44,77.1,31.6,34.3,105,40.6
01/09/18 14:32:44,76.2,33,35.2,105.1,39.6
01/09/18 14:34:44,76.1,32.9,34.9,103.6,38.7
01/09/18 14:36:44,76.4,31.1,33.6,103.5,37.9
01/09/18 14:38:44,76,31,33.8,104.3,36.9
01/09/18 14:40:44,76,31.2,33.6,105.6,36.1
01/09/18 14:42:44,75.7,32.2,33.5,106.9,35.2
01/09/18 14:44:44,75.8,32.3,33.2,108.8,34.3
01/09/18 14:46:44,75.7,31,32.8,110.4,33.4
01/09/18 14:48:44,76.3,30.4,30.9,110.3,32.7
01/09/18 14:50:44,76,31.6,31.9,110.3,32.4
01/09/18 14:52:44,76.7,31.6,30.3,110.5,32.4
01/09/18 14:54:44,75.6,31.3,31.8,110.1,32.4
01/09/18 14:56:44,76.5,30.3,30.2,110.1,32
01/09/18 14:58:44,76.2,32,31,110.5,32
01/09/18 15:00:44,76.1,31.9,30.8,110.6,32
01/09/18 15:02:44,76,30,29.5,109.9,32
01/09/18 15:04:44,75.6,30,31.4,109.9,32
01/09/18 15:06:44,76.5,30.6,29.8,110.6,31.8
01/09/18 15:08:44,75.9,29.9,30.4,109.9,31.6
01/09/18 15:10:44,76.3,31.6,29.9,110.7,31.6
01/09/18 15:12:44,75.3,30.1,31.3,110.4,31.5
01/09/18 15:14:44,76.3,30.3,29.5,110.5,31.3
01/09/18 15:16:44,75.3,30.9,31,109.6,31.1
01/09/18 15:18:44,76.3,30.2,29,110,31.1
01/09/18 15:20:44,76.2,29.7,28.9,110,30.9
01/09/18 15:22:44,76.2,30.7,28.8,109.8,30.7
01/09/18 15:24:44,75.2,28.9,30.2,109,30.9
01/09/18 15:26:44,76,31.3,29.1,109.8,30.6
01/09/18 15:28:44,75,29.1,30.5,109.1,30.4
01/09/18 15:30:44,76,28.5,28.7,109.7,30.4
01/09/18 15:32:44,76.2,30.2,28.4,110.1,30.2
01/09/18 15:34:44,75.6,27.8,28.8,109.3,30
01/09/18 15:36:44,76.3,29.6,28,109.8,30
01/09/18 15:38:44,76.4,29.3,28,109.8,29.7
01/09/18 15:40:44,75.8,28,28.5,108.8,29.8
01/09/18 15:42:44,75.8,30.5,29.3,109.5,29.8
01/09/18 15:44:44,75.5,28.3,29.7,109,29.1
01/09/18 15:46:44,76.8,29.9,28,109.7,29.3
01/09/18 15:48:44,75.8,28,29.4,108.9,29.1
01/09/18 15:50:44,77,28,27.7,109.6,29.5
01/09/18 15:52:44,77.4,29.9,27.8,109.7,29.3
01/09/18 15:54:44,76.8,30.2,29.1,109.3,29.3
01/09/18 15:56:44,77.6,29.9,27.9,109.6,29.1
01/09/18 15:58:44,77.5,29.7,27.9,109.7,28.9
01/09/18 16:00:44,76.6,29.4,29.5,108.8,29.1
01/09/18 16:02:44,76.6,27.5,28.9,108.8,29.3
01/09/18 16:04:44,77.7,29.1,27.3,108.8,28.9
01/09/18 16:06:44,77.5,29.5,27.7,108.7,28.9
01/09/18 16:08:44,77.1,26.9,27.4,108.8,28.6
01/09/18 16:10:44,77,27,27.2,110.2,28.2
01/09/18 16:12:44,77.3,27.6,26.9,111.1,28
01/09/18 16:14:44,76.1,27.2,29,109.8,27.7
01/09/18 16:16:44,75.8,27.3,28.7,110.7,27.3
01/09/18 16:18:44,75.9,26.2,28.6,109.8,27.5
01/09/18 16:20:44,75.8,26,28.4,110.2,27.5
01/09/18 16:22:44,75.7,27,28.6,111.2,27.7
01/09/18 16:24:44,76.3,25.6,27,110.7,27.5
01/09/18 16:26:44,76.8,28.1,26.6,111.4,27.7
01/09/18 16:28:44,76.6,28,27.2,111.3,27.5
01/09/18 16:30:44,76.6,25.3,26.5,111.1,27.3
01/09/18 16:32:44,76.7,26.6,26.1,111.4,26.8
01/09/18 16:34:44,76.7,25.6,25.9,111.2,26.8
01/09/18 16:36:44,75.8,26.9,27.5,111.4,26.4
01/09/18 16:38:44,75.5,26.2,27.3,110.5,26.2
01/09/18 16:40:44,76.7,25.4,25.5,110.5,26.6
01/09/18 16:42:44,75.6,26.4,27.7,110.7,26.6
01/09/18 16:44:44,76.7,25.6,25.7,111.5,26.6
01/09/18 16:46:44,76.5,26.3,25.5,111.7,26.2
01/09/18 16:48:44,75.4,24.6,27.5,111.3,26.4
01/09/18 16:50:44,75.7,24.4,26.7,111.2,25.9
01/09/18 16:52:44,75.3,25.1,27,112.2,26.2
01/09/18 16:54:44,75.9,23.7,25.8,111.6,25.9
01/09/18 16:56:44,75.5,24.7,26.5,108.8,25.9
01/09/18 16:58:44,76.3,24.5,24.8,103.1,25.9
01/09/18 17:00:44,76.3,24.3,24.8,100.2,25.3
01/09/18 17:02:44,76.3,23.6,24.5,100.1,25.2
01/09/18 17:04:44,76,24,25.4,102.1,24.8
01/09/18 17:06:44,75.5,22.2,25.9,99.6,25.2
01/09/18 17:08:44,76.4,23.4,24.4,99,25
01/09/18 17:10:44,75.4,21.7,25.6,97.5,24.1
01/09/18 17:12:44,76.3,22.1,24.8,97.9,23.9
01/09/18 17:14:44,76.3,23.5,24.4,97.8,23.9
01/09/18 17:16:44,75.5,21.3,26.3,97,24.1
01/09/18 17:18:44,76,20.9,24.6,96.8,23.4
01/09/18 17:20:44,76.1,20.8,24.8,96.8,22.8
01/09/18 17:22:44,75.4,21.2,25.9,96.8,23
01/09/18 17:24:44,75.4,20.4,26.2,96.7,22.8
01/09/18 17:26:44,76.4,21.8,24.2,97.3,22.5
01/09/18 17:28:44,75.3,20.1,25.8,96.6,22.5
01/09/18 17:30:44,75.6,20.1,25.2,96.3,22.3
01/09/18 17:32:44,76,22.6,24.9,96.8,21.9
01/09/18 17:34:44,76.1,20.4,24.4,96.1,21.7
01/09/18 17:36:44,76.3,21.5,24.3,97,21.7
01/09/18 17:38:44,76,20.6,24.3,96.6,21.9
01/09/18 17:40:44,75.3,21.1,25.9,97,21.6
01/09/18 17:42:44,76.2,20.5,24.2,97,21.4
01/09/18 17:44:44,75.3,19.8,25.5,96.3,21.2
01/09/18 17:46:44,75.3,21.2,25,96.3,21.4
01/09/18 17:48:44,75.8,19.1,24.1,96.5,21
01/09/18 17:50:44,75.3,20.8,25.3,96.1,20.7
01/09/18 17:52:44,75.3,19.2,25.3,96.4,20.8
01/09/18 17:54:44,75.3,18.5,24.7,96,19.9
01/09/18 17:56:44,75.6,18.5,24,95.7,20.3
01/09/18 17:58:44,75.3,18,24.9,95.9,19.9
01/09/18 18:00:44,76,20.1,23.9,96.3,19.6
01/09/18 18:02:44,75.2,18.5,25.2,95.6,19.6
01/09/18 18:04:44,75.2,19.5,24.7,96.5,19.6
01/09/18 18:06:44,76.2,19.9,23.1,96.5,19.6
01/09/18 18:08:44,75.5,20.5,24.7,96.6,19.8
01/09/18 18:10:44,76,20.6,23.4,96.3,19.8
01/09/18 18:12:44,76.2,21,22.8,96.2,20.3
01/09/18 18:14:44,76.1,20.4,23.7,96.3,20.3
01/09/18 18:16:44,75.5,21.7,24.8,96.7,20.3
01/09/18 18:18:44,75.6,21.3,24.5,96.6,20.5
01/09/18 18:20:44,75.5,20.9,24.4,96.6,19.9
01/09/18 18:22:44,76.1,19.7,23.1,96.5,20.1
01/09/18 18:24:44,75.1,17.7,24.8,95.7,19.6
01/09/18 18:26:44,75.1,18.9,24.8,105.2,19.6
01/09/18 18:28:44,75.1,17.9,24.7,106.7,19
01/09/18 18:30:44,76,19.6,22.8,100.2,19
01/09/18 18:32:44,76.1,20.1,23.5,98,19.4
01/09/18 18:34:44,75.3,20,25.1,97.3,19.6
01/09/18 18:36:44,75.3,17.9,24.3,96,19.8
01/09/18 18:38:44,76.1,20,23,96.6,19.6
01/09/18 18:40:44,75.2,19.7,24.6,95.8,19.8
01/09/18 18:42:44,75.3,17.7,24.1,95.6,19.9
01/09/18 18:44:44,75.2,19.8,24.5,95.8,19.6
01/09/18 18:46:44,76.1,19.6,22.7,96.3,19.4
01/09/18 18:48:44,75.5,19.5,24.1,96,19.2
01/09/18 18:50:44,75,19.4,24.7,95.6,18.7
01/09/18 18:52:44,75.1,17.2,24,95.3,19.6
01/09/18 18:54:44,76,19.6,22.7,96.2,18.9
01/09/18 18:56:44,76.1,18.9,22.2,96.3,19.4
01/09/18 18:58:44,75.6,17.9,22.8,95.9,19
01/09/18 19:00:44,75.1,17.8,24,95.5,19.6
01/09/18 19:02:44,74.9,18.7,24.5,96,19.6
01/09/18 19:04:44,76,18.8,22.6,96.2,19.8
01/09/18 19:06:44,75.8,18.5,22.7,95.5,19.4
01/09/18 19:08:44,75,17.9,24,95.3,19.6
01/09/18 19:10:44,75,17.9,24.1,95.3,19
01/09/18 19:12:44,75.1,17.1,23.7,95.3,18.9
01/09/18 19:14:44,75,17.6,23.8,95.1,19.6
01/09/18 19:16:44,75.5,20,22.9,95.9,19.8
01/09/18 19:18:44,75.8,18.3,22.7,95.8,19.2
01/09/18 19:20:44,75,17.9,24.1,95.2,19.6
01/09/18 19:22:44,75.8,18.1,22.7,96,19.2
01/09/18 19:24:44,75.2,17.9,23.1,95.3,19.8
01/09/18 19:26:44,75.8,18.9,22.5,95.3,19.8
01/09/18 19:28:44,74.8,19.8,24.2,95.3,20.3
01/09/18 19:30:44,76,20.1,22.7,96.1,19.6
01/09/18 19:32:44,75.8,21,23.1,96.2,20.5
01/09/18 19:34:44,75.8,20.1,23.2,96.1,20.5
01/09/18 19:36:44,74.9,19.4,24.3,95.3,20.7
01/09/18 19:38:44,75.8,20.8,23.1,95.6,20.7
01/09/18 19:40:44,75.8,19,23.3,96.1,20.3
01/09/18 19:42:44,74.9,18.5,24.3,95.9,20.8
01/09/18 19:44:44,75.8,20.1,22.8,96,21.2
01/09/18 19:46:44,75.4,21.4,23.9,95.2,20.7
01/09/18 19:48:44,75.5,21.2,23.7,95.2,21.2
01/09/18 19:50:44,75.8,20.4,22.4,95.8,21.6
01/09/18 19:52:44,75.6,19.7,23.1,96,21
01/09/18 19:54:44,75.6,19.4,23,95.9,21
01/09/18 19:56:44,75.2,21,24.3,95.3,21.2
01/09/18 19:58:44,75,20.6,24.3,107.1,21.4
01/09/18 20:00:44,75.7,20,22.4,104.7,21.2
01/09/18 20:02:44,75.6,19.8,22.1,98.8,21.4
01/09/18 20:04:44,75,20.6,24.1,96.6,21.6
01/09/18 20:06:44,74.8,19.2,23.5,96.1,21.2
01/09/18 20:08:44,75.3,18.8,22.5,95.8,21.6
01/09/18 20:10:44,74.9,19.1,23.8,95.5,20.8
01/09/18 20:12:44,75.6,20,22.4,95.5,21.2
01/09/18 20:14:44,75,18.7,23.9,95.3,20.5
01/09/18 20:16:44,74.8,17.9,23.3,95.6,20.8
01/09/18 20:18:44,75.5,19.8,22.8,94.9,20.3
01/09/18 20:20:44,74.8,17.8,23.4,95.1,20.3
01/09/18 20:22:44,75.6,18.4,22.1,95.2,19.6
01/09/18 20:24:44,75.7,18.4,21.5,98.2,19.6
01/09/18 20:26:44,74.8,18.5,23.2,98.7,19.2
01/09/18 20:28:44,75.3,18.7,22.5,99.3,18.9
01/09/18 20:30:44,75.1,16.6,22.2,100,19.4
01/09/18 20:32:44,75.6,17.5,21.2,100.2,19.2
01/09/18 20:34:44,74.8,18.3,22.7,99.7,18.1
01/09/18 20:36:44,75.1,17.9,22.5,99.7,18.5
01/09/18 20:38:44,74.7,15.5,22.9,99.7,17.6
01/09/18 20:40:44,74.7,15.6,22.3,99.6,17.2
01/09/18 20:42:44,74.8,17.2,22.4,100.2,17.6
01/09/18 20:44:44,75.3,18,22,100.3,17.4
01/09/18 20:46:44,74.6,16.4,22.5,99.6,18
01/09/18 20:48:44,75.3,16,21.1,99.5,17.6
01/09/18 20:50:44,75.4,16,21.6,100,17.2
01/09/18 20:52:44,74.8,17,22.2,100.2,17.6
01/09/18 20:54:44,74.9,17,22,99.8,17.2
01/09/18 20:56:44,75.5,15.6,20.8,99.5,16.9
01/09/18 20:58:44,74.7,15.8,21.9,99.5,16.9
01/09/18 21:00:44,74.7,15.9,21.8,99.4,16.5
01/09/18 21:02:44,75,17.2,21.7,99.7,16.5
01/09/18 21:04:44,74.7,15,21.5,99.4,16.5
01/09/18 21:06:44,74.7,16.6,21.7,99.3,16.9
01/09/18 21:08:44,75.3,17.2,21,99.6,16.7
01/09/18 21:10:44,74.8,15.4,21.1,99.3,16.3
01/09/18 21:12:44,75.5,16.1,20.6,99.7,16.2
01/09/18 21:14:44,75.4,16.3,20,99.8,16.7
01/09/18 21:16:44,74.5,15.8,22,99.3,16.5
01/09/18 21:18:44,74.5,15.3,21.8,99.3,16.5
01/09/18 21:20:44,74.8,14.6,20.7,99.3,16.3
01/09/18 21:22:44,75,16.9,21.1,99.4,16
01/09/18 21:24:44,74.7,14.4,21,99.2,16
01/09/18 21:26:44,75.4,15,19.9,99.1,16.3
01/09/18 21:28:44,74.8,16.4,20.7,99.6,15.6
01/09/18 21:30:44,75.3,15.7,20.2,109.2,16
01/09/18 21:32:44,74.6,15.7,22,104,16.2
01/09/18 21:34:44,74.5,15.2,21.5,100.7,16
01/09/18 21:36:44,75.3,15.5,20.7,100.3,15.4
01/09/18 21:38:44,75.3,14,19.9,99.4,14.9
01/09/18 21:40:44,74.7,13.4,20.6,99.3,15.6
01/09/18 21:42:44,74.3,13.4,21.9,99.2,15.3
01/09/18 21:44:44,74.8,13.2,19.8,99.2,15.4
01/09/18 21:46:44,74.5,13.5,20.8,98.8,15.1
01/09/18 21:48:44,74.6,13.4,20.9,98.8,14.9
01/09/18 21:50:44,74.8,15.4,21.6,99.3,15.4
01/09/18 21:52:44,74.4,13.7,21.6,98.7,14.7
01/09/18 21:54:44,74.4,14.3,21.3,98.7,15.3
01/09/18 21:56:44,75.2,14.5,19.4,99.1,15.1
01/09/18 21:58:44,74.7,15.2,21,98.7,15.3
01/09/18 22:00:44,74.3,14.5,20.4,98.6,14.4
01/09/18 22:02:44,74.7,13.1,20.2,98.6,14.9
01/09/18 22:04:44,74.4,13.1,21,98.5,14.5
01/09/18 22:06:44,74.8,14.4,20.6,98.8,14.7
01/09/18 22:08:44,74.3,13.5,20.3,98.9,14.7
01/09/18 22:10:44,75.1,13.9,19.6,98.4,14.5
01/09/18 22:12:44,74.7,14.9,20.3,98.7,14.4
01/09/18 22:14:44,74.3,13.5,20.9,98.3,14.7
01/09/18 22:16:44,74.3,14.9,21.1,98.8,14.5
01/09/18 22:18:44,75,13,19.5,98.6,14.4
01/09/18 22:20:44,75.2,14.3,18.8,98.2,14.7
01/09/18 22:22:44,75,13.8,18.7,98.6,14.7
01/09/18 22:24:44,75.1,15.5,19.2,98.6,14.5
01/09/18 22:26:44,74.9,13.4,19.2,98,14.4
01/09/18 22:28:44,74.8,13.7,19,98.5,15.1
01/09/18 22:30:44,75,14.5,19.2,98.5,14.9
01/09/18 22:32:44,74.5,15.7,20,98.3,14.4
01/09/18 22:34:44,74.3,13.5,19.6,98,14.5
01/09/18 22:36:44,74.2,13.7,20.1,98,14.5
01/09/18 22:38:44,74.6,15.4,20.6,98.6,14.5
01/09/18 22:40:44,74.1,14.1,20,97.9,14.9
01/09/18 22:42:44,74,14.4,20.4,97.8,14.5
01/09/18 22:44:44,74.8,15.6,19.2,98,14.5
01/09/18 22:46:44,74.6,13.3,18.8,97.3,14.9
01/09/18 22:48:44,74.1,13.7,20.1,97.8,14.4
01/09/18 22:50:44,74.4,15.2,19.8,99,14.5
01/09/18 22:52:44,74.5,14.9,20.1,99.8,14.7
01/09/18 22:54:44,74.8,14.9,19.2,101.7,14.7
01/09/18 22:56:44,74,13.4,19.8,102.6,14.7
01/09/18 22:58:44,74.1,13.3,20.2,102.8,14.7
01/09/18 23:00:44,74.8,15,18.3,103.5,14.9
01/09/18 23:02:44,74,13,20.2,103.1,14.7
01/09/18 23:04:44,74.5,15.4,19.2,103.7,14.9
01/09/18 23:06:44,74.8,15.2,18,104,14.7
01/09/18 23:08:44,74.9,14.2,18.1,103.3,15.1
01/09/18 23:10:44,74.8,13.7,18.1,103.8,14.4
01/09/18 23:12:44,74.8,15.3,18.7,103.8,14.7
01/09/18 23:14:44,74,14.2,19.7,103.3,14.7
01/09/18 23:16:44,74.8,15,18.4,103.8,14.7
01/09/18 23:18:44,73.9,13.4,19.9,103.3,14.7
01/09/18 23:20:44,74.6,13,18.6,103.6,14.2
01/09/18 23:22:44,74.8,14.6,18.1,103.5,14.4
01/09/18 23:24:44,73.8,14.1,19.7,103.7,14.4
01/09/18 23:26:44,74.8,15.4,19,103.7,14.9
01/09/18 23:28:44,74.3,15.2,19.7,103.8,14.7
01/09/18 23:30:44,74.2,14.7,20.1,103.3,15.1
01/09/18 23:32:44,74.3,14.8,19.2,103.3,14.4
01/09/18 23:34:44,73.8,13.5,19.6,103.1,14.4
01/09/18 23:36:44,74.8,14.4,17.9,103.9,13.8
01/09/18 23:38:44,74,11.8,19.2,103.2,14.2
01/09/18 23:40:44,74.8,14.8,18,103.6,14.5
01/09/18 23:42:44,73.8,13,20.1,103.7,14.4
01/09/18 23:44:44,74.2,12.3,18.4,103.3,14.2
01/09/18 23:46:44,74.8,13.6,18.1,103.7,14.4
01/09/18 23:48:44,73.8,13.1,19.8,103.6,14
01/09/18 23:50:44,74,12.7,19.7,103.1,13.8
01/09/18 23:52:44,74.7,12.4,18.3,103.5,14
01/09/18 23:54:44,74,11.8,19.1,103.1,13.6
01/09/18 23:56:44,74.3,11.7,17.9,103.1,14
01/09/18 23:58:44,73.8,12.4,19.3,102.8,14.2
01/10/18 00:00:44,73.8,13.6,19.4,103,13.5
01/10/18 00:02:44,74.9,14,18.1,103.7,14
01/10/18 00:04:44,74,13.7,19.6,103,14
01/10/18 00:06:44,74.8,13.3,17.2,103.5,13.6
01/10/18 00:08:44,74,11.9,18.7,102.9,13.1
01/10/18 00:10:44,74.5,14,18.6,103.2,13.1
01/10/18 00:12:44,74.2,11.7,18.3,103.1,13.5
01/10/18 00:14:44,74,13,19.2,102.9,13.5
01/10/18 00:16:44,74.8,12.7,17.5,103.1,13.5
01/10/18 00:18:44,74.7,13.7,18,103.3,13.6
01/10/18 00:20:44,74.2,14,18.7,103.4,13.6
01/10/18 00:22:44,73.8,11.4,19.2,102.7,13.1
01/10/18 00:24:44,73.8,12.9,19,102.7,13.1
01/10/18 00:26:44,74.7,11.6,17.2,103.3,12.9
01/10/18 00:28:44,74.3,11.3,17.9,103,13.1
01/10/18 00:30:44,74.5,11,17.6,102.6,12.9
01/10/18 00:32:44,73.9,11.1,18.5,102.8,13.1
01/10/18 00:34:44,73.8,12.5,18.8,103.1,12.6
01/10/18 00:36:44,73.9,11.4,18.9,103,12.6
01/10/18 00:38:44,74,12.8,19,103.2,12.9
01/10/18 00:40:44,74,13.5,18.5,103.3,12.6
01/10/18 00:42:44,74.7,12.8,17.2,103.3,12.7
01/10/18 00:44:44,74.1,11.1,17.8,102.7,12.4
01/10/18 00:46:44,74.8,13.1,17.1,103.2,13.1
01/10/18 00:48:44,74.8,12.7,17.3,103.2,12.7
01/10/18 00:50:44,74.2,13.3,18.6,103.1,12.7
01/10/18 00:52:44,74.8,13.5,16.9,103.1,12.9
01/10/18 00:54:44,74.8,13.9,18,103.1,12.6
01/10/18 00:56:44,73.8,11.1,18.6,102.6,13.1
01/10/18 00:58:44,74.4,11.4,17.9,103,12.6
01/10/18 01:00:44,74.3,11.3,17.7,102.7,12.7
01/10/18 01:02:44,74.6,11.2,17.1,102.8,12.6
01/10/18 01:04:44,73.8,12.8,19.1,103.2,12.6
01/10/18 01:06:44,74.7,11.7,17.2,102.5,12.4
01/10/18 01:08:44,73.8,11.8,18.9,103.1,12.6
01/10/18 01:10:44,73.8,11.7,18.7,102.3,12.6
01/10/18 01:12:44,74.6,11,16.9,102.8,12.9
01/10/18 01:14:44,74,12.8,18.6,102.7,12.2
01/10/18 01:16:44,74.3,12.8,17.8,102.8,12.7
01/10/18 01:18:44,73.8,11.1,18.4,102.3,12
01/10/18 01:20:44,74.8,12.2,17.1,102.6,11.8
01/10/18 01:22:44,74,10,18.3,102.5,12.4
01/10/18 01:24:44,73.8,10.5,18,102.4,12.2
01/10/18 01:26:44,74.6,10.7,16.7,102.2,12.4
01/10/18 01:28:44,73.7,10.9,18.4,102.2,11.8
01/10/18 01:30:44,73.8,11.9,18.6,102.3,12
01/10/18 01:32:44,74.8,12.5,16.8,102.9,12
01/10/18 01:34:44,74.6,12.6,17.8,102.8,12.4
01/10/18 01:36:44,74.3,12.5,18,102.5,12.4
01/10/18 01:38:44,74.5,10.1,16.8,102.5,12
01/10/18 01:40:44,74.6,11,16.3,101.8,12.6
01/10/18 01:42:44,74.6,10.5,17.4,94.3,11.8
01/10/18 01:44:44,74.7,10.6,16.7,91.3,11.7
01/10/18 01:46:44,73.7,10,18.3,102,11.7
01/10/18 01:48:44,73.7,10.3,18.5,106.1,11.5
01/10/18 01:50:44,74.5,12.6,17.3,110.2,12
01/10/18 01:52:44,74.2,12.5,17.7,111.8,12.2
01/10/18 01:54:44,74.6,12.9,16.5,113.9,11.7
01/10/18 01:56:44,74,10.2,16.9,115.4,11.5
01/10/18 01:58:44,73.8,10.5,17.9,115.6,12.2
01/10/18 02:00:44,74.5,10.6,16.8,115.2,11.7
01/10/18 02:02:44,73.6,11.4,18.3,114.6,11.8
01/10/18 02:04:44,74.3,12.8,17.7,113.5,12.2
01/10/18 02:06:44,74.2,12.6,17.7,112.1,11.5
01/10/18 02:08:44,74.5,12.3,16.6,110.5,11.8
01/10/18 02:10:44,74.5,10.2,16.6,108.3,11.1
01/10/18 02:12:44,74.5,11.7,16.7,107.2,11.7
01/10/18 02:14:44,74.6,11.3,16.3,105.5,11.7
01/10/18 02:16:44,73.8,12.5,17.6,102.8,11.3
01/10/18 02:18:44,73.8,11.8,17.3,102,11.5
01/10/18 02:20:44,73.8,9.1,17.5,101.2,12
01/10/18 02:22:44,74.6,10.3,16.1,101.5,11.3
01/10/18 02:24:44,74.5,11.6,16.7,101.4,10.9
01/10/18 02:26:44,74.6,11.2,15.5,101.3,11.3
01/10/18 02:28:44,74.5,10.9,16.1,100.5,11.1
01/10/18 02:30:44,74.5,10.6,16.3,100.8,10.9
01/10/18 02:32:44,74.6,11.3,16.2,100.8,11.3
01/10/18 02:34:44,73.5,10.1,17.7,100.1,11.5
01/10/18 02:36:44,74.4,11.8,16.7,100.6,10.9
01/10/18 02:38:44,74.4,11.3,16.1,99.7,11.3
01/10/18 02:40:44,73.5,9.3,17.4,100.3,11.1
01/10/18 02:42:44,74.2,12,16.7,101.9,10.8
01/10/18 02:44:44,74.3,10.2,16.2,102.8,11.5
01/10/18 02:46:44,73.3,9.8,17.9,104.2,11.1
01/10/18 02:48:44,74.4,10.8,16.1,106.1,10.9
01/10/18 02:50:44,73.3,10.8,17.7,105.7,11.3
01/10/18 02:52:44,74.3,10.3,15.9,106.1,10.9
01/10/18 02:54:44,73.8,9.4,16.1,105.5,11.5
01/10/18 02:56:44,74.3,11.8,16.8,106.2,11.3
01/10/18 02:58:44,74,9.6,16.7,105.9,11.3
01/10/18 03:00:44,73.4,9.3,17.8,105.3,11.1
01/10/18 03:02:44,73.3,10.3,18,106.1,10.9
01/10/18 03:04:44,74.2,10.3,16.2,105.5,11.3
01/10/18 03:06:44,74.3,10.2,15.8,106.2,11.1
01/10/18 03:08:44,73.8,9.3,16.3,105.4,11.1
01/10/18 03:10:44,73.8,9.4,16.5,105.3,10.6
01/10/18 03:12:44,73.4,8.6,16.7,105.5,10.4
01/10/18 03:14:44,74.3,11,16,106.2,11.1
01/10/18 03:16:44,74.2,9.7,15.9,105.9,10.6
01/10/18 03:18:44,73.6,11.1,17.4,105.7,10.4
01/10/18 03:20:44,74.2,11.6,16.1,106,10.9
01/10/18 03:22:44,73.3,10.5,17.6,106,10.2
01/10/18 03:24:44,73.8,8.8,15.7,105.4,10.4
01/10/18 03:26:44,73.9,8.6,16,105.4,10.4
01/10/18 03:28:44,74.2,9.1,15.8,105.1,10.8
01/10/18 03:30:44,74,11.4,16.8,105.8,10.4
01/10/18 03:32:44,73.3,9.7,18,105.3,10.4
01/10/18 03:34:44,73.6,9,16.7,105.6,10.4
01/10/18 03:36:44,74.2,11.2,16.1,105.8,10.9
01/10/18 03:38:44,73.3,8.6,17.8,105.1,10.8
01/10/18 03:40:44,73.8,11.5,16.8,105.8,10.4
01/10/18 03:42:44,74.2,11.3,15.7,106,10.8
01/10/18 03:44:44,74,11.6,16.6,106.1,10.8
01/10/18 03:46:44,73.3,9.4,17.6,105.1,10.9
01/10/18 03:48:44,74.3,11.1,15.7,105.9,10.8
01/10/18 03:50:44,73.3,10.2,17.4,105.5,10.9
01/10/18 03:52:44,73.3,8.1,17,105.1,10.8
01/10/18 03:54:44,73.2,8.9,17,105.1,10.8
01/10/18 03:56:44,73.1,8.5,17,104.8,10.6
01/10/18 03:58:44,73.3,8.7,17.2,105,10.2
01/10/18 04:00:44,73.3,7.8,17,105,10.2
01/10/18 04:02:44,73.2,8.9,17.3,105,10.4
01/10/18 04:04:44,73.8,7.3,15.8,105,10.4
01/10/18 04:06:44,74,10.6,16.4,105.6,9.7
01/10/18 04:08:44,74,10.1,16.1,105.6,10
01/10/18 04:10:44,73.3,9.9,16.6,105.1,10
01/10/18 04:12:44,73.1,8.4,16.8,105.4,9.7
01/10/18 04:14:44,73.3,7.1,16.2,104.8,9.5
01/10/18 04:16:44,73.2,7.5,16.6,104.6,9.7
01/10/18 04:18:44,73.3,8.7,16.5,104.8,9.1
01/10/18 04:20:44,73.2,6.3,16.2,104.3,9.1
01/10/18 04:22:44,74.1,8.9,15.2,105.3,9.1
01/10/18 04:24:44,74.1,7.9,14.2,105.1,9
01/10/18 04:26:44,73.6,8.5,15.8,104.7,9
01/10/18 04:28:44,73.4,6.2,14.7,104.3,9.1
01/10/18 04:30:44,74.1,8.2,14.7,104.9,8.4
01/10/18 04:32:44,73.2,7.5,16,104.8,8.6
01/10/18 04:34:44,74.1,7.8,14.3,104.7,8.4
01/10/18 04:36:44,74.2,7.1,13.8,105,8.6
01/10/18 04:38:44,73.2,4,15.3,104.1,8.6
01/10/18 04:40:44,73.1,5.2,16.5,97.6,7.9
01/10/18 04:42:44,73.1,5.9,16.2,94,7.9
01/10/18 04:44:44,73.1,4.6,15.6,99.3,8.2
01/10/18 04:46:44,74.1,5.8,13.5,104.3,7.9
01/10/18 04:48:44,73.8,6.2,15,106.5,7.9
01/10/18 04:50:44,74.1,5.6,13,109,7.5
01/10/18 04:52:44,73.1,4.9,15.1,109.5,8.1
01/10/18 04:54:44,73.1,2.6,14.3,110.2,7.5
01/10/18 04:56:44,73.6,2.4,13.4,112,7.7
01/10/18 04:58:44,73.1,2.4,14.4,113.8,7.3
01/10/18 05:00:44,74,5.5,12.7,115.3,6.8
01/10/18 05:02:44,73.6,5.1,13.8,115.6,7.2
01/10/18 05:04:44,73.7,2.2,12.8,115.5,7.2
01/10/18 05:06:44,73.1,1.7,13.3,115.3,6.8
01/10/18 05:08:44,73.7,4.8,13.3,115.9,6.8
01/10/18 05:10:44,73,3.4,14,116,6.4
01/10/18 05:12:44,73,2.4,13.9,115.2,6.4
01/10/18 05:14:44,73.2,1.2,12.6,115.3,6.4
01/10/18 05:16:44,74,2.8,11.8,115.7,5.9
01/10/18 05:18:44,73.7,3.8,12.2,115.6,6.3
01/10/18 05:20:44,73.8,3.4,11.8,115.6,5.9
01/10/18 05:22:44,73.1,1.6,13.7,115.2,6.1
01/10/18 05:24:44,73.6,3.6,12.9,115.3,5.9
01/10/18 05:26:44,73.1,1.7,13.8,115.1,5.5
01/10/18 05:28:44,73.3,0.5,12.3,114.8,5.5
01/10/18 05:30:44,74.1,2.6,11,117.3,5.5
01/10/18 05:32:44,73.7,0.9,11.3,117.8,5.5
01/10/18 05:34:44,73.6,3.6,12.4,118,4.8
01/10/18 05:36:44,73.1,1.4,13.4,116.3,5.7
01/10/18 05:38:44,73.7,3.8,12.3,115.5,5.4
01/10/18 05:40:44,73,1.6,12.9,113.3,5
01/10/18 05:42:44,73.8,3.6,12.5,111.9,5.4
01/10/18 05:44:44,74.1,3.7,11.4,110.2,5.5
01/10/18 05:46:44,73.8,0.2,11.4,107.7,5.7
01/10/18 05:48:44,73.5,-0.2,11.6,104.8,5.4
01/10/18 05:50:44,73.3,-0.5,12.6,102.6,4.8
01/10/18 05:52:44,73.1,0.9,12.9,101.6,4.8
01/10/18 05:54:44,73.7,0.1,11.5,101.5,5.7
01/10/18 05:56:44,74.1,0.7,10.8,100.9,5.2
01/10/18 05:58:44,74.1,1.8,11,101.3,5.5
01/10/18 06:00:44,74,3.3,11.6,101.3,5.2
01/10/18 06:02:44,73.2,-0.3,12.5,100.4,4.5
01/10/18 06:04:44,74.1,2.1,10.5,100.4,5
01/10/18 06:06:44,73.2,2.5,12.2,101.1,5
01/10/18 06:08:44,74,1.4,10,102.6,4.8
01/10/18 06:10:44,73.6,0.3,11.6,104.1,4.6
01/10/18 06:12:44,74,1.3,10.3,105.4,4.6
01/10/18 06:14:44,73.1,2.3,12.6,107.1,4.6
01/10/18 06:16:44,74.1,1.6,10.9,108.8,4.8
01/10/18 06:18:44,73.6,2.8,11.9,109.2,4.6
01/10/18 06:20:44,73.7,2.7,11.9,109.4,4.6
01/10/18 06:22:44,73.3,-0.7,11.4,109.2,4.3
01/10/18 06:24:44,73.8,0,10.5,109.1,4.8
01/10/18 06:26:44,73.9,0.2,10.5,109.2,4.8
01/10/18 06:28:44,72.9,1.6,12.7,109.3,4.6
01/10/18 06:30:44,74,2.3,10.4,109.6,5.2
01/10/18 06:32:44,74,0.9,10.2,109.4,4.5
01/10/18 06:34:44,74,1.5,9.9,110,4.8
01/10/18 06:36:44,72.8,-1.1,12.5,109.3,4.6
01/10/18 06:38:44,73.5,2.1,12.3,110,4.8
01/10/18 06:40:44,73.8,0.2,10.8,109.9,4.8
01/10/18 06:42:44,73,1.1,12,110.1,4.8
01/10/18 06:44:44,72.8,0.4,12.7,109.3,4.8
01/10/18 06:46:44,74,1.2,10.6,110,4.5
01/10/18 06:48:44,74,1.5,10.3,109.9,4.5
01/10/18 06:50:44,73.8,0.9,10.4,110,4.6
01/10/18 06:52:44,72.8,-0.9,12.7,109.1,4.8
01/10/18 06:54:44,73.8,2.8,10.7,110,4.6
01/10/18 06:56:44,73.8,2.6,11,109.8,4.5
01/10/18 06:58:44,73.8,-0.1,10.3,109.1,4.1
01/10/18 07:00:44,72.8,2,12.7,109.3,5.2
01/10/18 07:02:44,74,2.9,10,110,4.1
01/10/18 07:04:44,73.3,-0.8,11,109.2,4.5
01/10/18 07:06:44,74,3.3,9.6,109.9,4.6
01/10/18 07:08:44,74.1,3.5,10.2,109.9,5
01/10/18 07:10:44,73.7,3.7,10.9,109.8,4.6
01/10/18 07:12:44,72.7,1.9,13.3,109.6,4.6
01/10/18 07:14:44,74,2.9,10,109.5,5.4
01/10/18 07:16:44,73.8,2.2,10.9,109.8,5.5
01/10/18 07:18:44,73.3,0.4,10.9,109.5,4.8
01/10/18 07:20:44,73.2,-0.2,11.2,109.3,4.8
01/10/18 07:22:44,72.8,3.1,13.4,109.6,5.4
01/10/18 07:24:44,73.8,4.4,12.2,110.3,5.2
01/10/18 07:26:44,73.8,4.4,11.5,110.6,5.4
01/10/18 07:28:44,73.8,3.4,11,110.4,5.7
01/10/18 07:30:44,73.8,2.9,10.7,110.6,5.7
01/10/18 07:32:44,74,3.5,11.4,110.6,5.4
01/10/18 07:34:44,72.8,0.2,13.2,109.9,5.5
01/10/18 07:36:44,73.9,2.9,11,110.1,5.9
01/10/18 07:38:44,72.8,1.9,13.1,110.2,5.5
01/10/18 07:40:44,73,0.9,11.6,110.1,5.9
01/10/18 07:42:44,72.7,1.2,14.1,110.4,5.7
01/10/18 07:44:44,72.7,2.3,13.7,110.1,5.9
01/10/18 07:46:44,73.8,2.2,11,110.7,5.4
01/10/18 07:48:44,72.7,1.8,13.7,110,5.7
01/10/18 07:50:44,73.8,3.5,11.9,110.7,5.2
01/10/18 07:52:44,74,2.3,9.9,110.5,4.6
01/10/18 07:54:44,72.8,2.9,13.2,109.8,5
01/10/18 07:56:44,73,2.8,13,109.7,5.4
01/10/18 07:58:44,73.8,0.8,10.4,110.3,5.4
01/10/18 08:00:44,73.9,3.6,11.4,110.2,4.6
01/10/18 08:02:44,72.8,-0.4,13.1,109.6,5.5
01/10/18 08:04:44,72.8,0.3,13.7,109.7,5.4
01/10/18 08:06:44,73.9,3.7,10.3,110.7,5.5
01/10/18 08:08:44,73.2,0.5,12,109.8,5
01/10/18 08:10:44,73.1,-0.3,9.4,109.4,5.7
01/10/18 08:12:44,73.2,4.2,10.2,109.8,5.9
01/10/18 08:14:44,73.9,4.6,8.7,109.5,6.1
01/10/18 08:16:44,74.1,3.6,7.9,109.1,6.4
01/10/18 08:18:44,74.3,4.3,8,109.7,6.8
01/10/18 08:20:44,72.7,4.5,11.4,109.1,6.4
01/10/18 08:22:44,74.1,4.5,8.4,109.9,6.6
01/10/18 08:24:44,73.1,1.4,10,109.1,6.4
01/10/18 08:26:44,72.9,4.4,11.5,109.3,6.8
01/10/18 08:28:44,72.6,1.5,11.4,109.2,6.8
01/10/18 08:30:44,74,5,9.4,109.9,6.8
01/10/18 08:32:44,74.2,4,9.2,110,8.1
01/10/18 08:34:44,72.8,5,11.9,108.8,8.4
01/10/18 08:36:44,73,2.3,11.4,108.7,8.6
01/10/18 08:38:44,73.3,5.7,11.9,109.3,8.6
01/10/18 08:40:44,74.2,5.2,10.1,110.3,8.6
01/10/18 08:42:44,73.2,1.4,11,109.3,8.8
01/10/18 08:44:44,72.8,1.2,12.5,109.3,9.5
01/10/18 08:46:44,73.3,1.3,10.7,109.3,9.3
01/10/18 08:48:44,74.2,5.5,10.3,109.8,10.2
01/10/18 08:50:44,73,1.3,12.6,109.3,9.7
01/10/18 08:52:44,72.8,2.2,13.5,110,10
01/10/18 08:54:44,72.8,1.2,12.8,109.2,10
01/10/18 08:56:44,75.8,5.7,7.5,111,6.6
01/10/18 08:58:44,72.4,-2.4,14.1,109.2,10.6
01/10/18 09:00:44,72.7,6,14.7,110.8,10
01/10/18 09:02:44,73.7,7.8,11.9,109.7,6.1
01/10/18 09:04:44,73.5,6.5,12.7,110.1,10
01/10/18 09:06:44,73.6,8.5,13.5,111.1,10.2
01/10/18 09:08:44,72.2,3.5,14.8,108.4,8.6
01/10/18 09:10:44,73.8,10.2,12.8,110.1,16.7
01/10/18 09:12:44,74.7,10,13.2,111.1,18.5
01/10/18 09:14:44,75.2,3.9,12.1,111.6,23.9
01/10/18 09:16:44,74.5,4.4,14.6,109.5,28.9
01/10/18 09:18:44,73.6,1.6,17,109.1,29.7
01/10/18 09:20:44,75.6,6.2,15.3,110.5,32.5
01/10/18 09:22:44,73.1,8,22.6,108.7,33.3
01/10/18 09:24:44,75.8,7.7,16.5,109.6,34.7
01/10/18 09:26:44,73.8,10.2,20.8,109.3,37.4
01/10/18 09:28:44,76.1,10.5,18.8,111.8,37.9
01/10/18 09:30:44,75.6,5.8,18.8,111.7,38.8
01/10/18 09:32:44,75.1,5.8,19.8,112.3,36.3
01/10/18 09:34:44,74.6,6.1,20.9,111.9,37.8
01/10/18 09:36:44,75.7,8.8,21.4,115.9,37.9
01/10/18 09:38:44,75.4,12.8,23.6,117.2,40.1
01/10/18 09:40:44,75.8,10.8,21.9,116.3,42.8
01/10/18 09:42:44,74.7,12.1,24.5,116.7,45
01/10/18 09:44:44,76.3,11.9,23.2,118.4,48.2
01/10/18 09:46:44,75.7,7.8,24,116,48.7
01/10/18 09:48:44,75.4,11.7,21.8,85.8,48.7
01/10/18 09:50:44,74.3,13.3,26.7,89.1,55.9
01/10/18 09:52:44,73.3,10.7,32,104.7,57.9
01/10/18 09:54:44,74.1,13.3,31.7,109.8,57.4
01/10/18 09:56:44,75.7,12.8,28.5,113.8,58.1
01/10/18 09:58:44,73.3,13.2,32.4,115.1,59.5
01/10/18 10:00:44,74.7,8.7,31.6,108.7,62.1
01/10/18 10:02:44,76,10,29.9,100.3,62.1
01/10/18 10:04:44,75.5,14.1,31,98.4,61.2
01/10/18 10:06:44,75.3,16.4,31,100,65.1
01/10/18 10:08:44,75.7,11.8,30.5,99.3,64.2
01/10/18 10:10:44,74.9,10.1,32,98.8,67.3
01/10/18 10:12:44,74.5,6.8,33,99.8,66
01/10/18 10:14:44,75,10.6,32.6,100.1,66.4
01/10/18 10:16:44,76.7,15,30.5,100.7,68.5
01/10/18 10:18:44,72.6,10.9,37.3,100.3,69.4
01/10/18 10:20:44,74.2,9.2,34.9,100.3,68.5
01/10/18 10:22:44,73.6,13.1,36.5,99,70.9
01/10/18 10:24:44,74.2,9.8,34.7,96.3,70
01/10/18 10:26:44,73.3,11.5,37.1,95.5,72.9
01/10/18 10:28:44,73,10.5,37,96.7,74.3
01/10/18 10:30:44,75.9,15.6,33,98.4,73.6
01/10/18 10:32:44,74.3,10.9,35.9,97.5,71.8
01/10/18 10:34:44,72.8,13.1,38.8,97.2,73.2
01/10/18 10:36:44,74.3,17.1,36.4,100,73.9
01/10/18 10:38:44,73.5,10.4,37.7,98.1,72.5
01/10/18 10:40:44,74.5,10.9,36.7,98.3,72.9
01/10/18 10:42:44,77.1,18.4,33.7,100.7,76.5
01/10/18 10:44:44,73.2,11.5,38.5,96,75.9
01/10/18 10:46:44,76.3,17.9,35.4,96.5,75.7
01/10/18 10:48:44,76.3,13.3,35.3,96.6,75.9
01/10/18 10:50:44,72.9,15.2,41.3,98.8,75.2
01/10/18 10:52:44,77.5,18,34.6,95.8,78.8
01/10/18 10:54:44,76,12.7,37.1,94.2,76.6
01/10/18 10:56:44,73,15.8,41.3,99.3,77.2
01/10/18 10:58:44,77.5,16.1,35.6,98.8,76.1
01/10/18 11:00:44,73.3,16.2,41.4,96.7,76.5
01/10/18 11:02:44,76.2,21.2,38,97.3,78.1
01/10/18 11:04:44,76,19.5,40.2,99.4,78.1
01/10/18 11:06:44,76.5,19.8,39.4,98.5,78.6
01/10/18 11:08:44,75.2,13.4,40.6,95.2,77.5
01/10/18 11:10:44,74.5,13.3,41.6,94.8,79.5
01/10/18 11:12:44,76.6,16.4,39.2,96.5,80.2
01/10/18 11:14:44,77.6,17.5,39,97,78.8
01/10/18 11:16:44,76.8,19.4,39.2,96.9,81.1
01/10/18 11:18:44,74.2,17.2,43.6,98,81.9
01/10/18 11:20:44,75.6,21,41.9,97.9,82
01/10/18 11:22:44,75.5,22.5,42.3,97.1,82.2
01/10/18 11:24:44,77.1,18.9,39.6,95.8,82.4
01/10/18 11:26:44,75.8,17,41.8,96.3,81.3
01/10/18 11:28:44,76.7,21.9,40.5,98,81.5
01/10/18 11:30:44,73.8,15.3,44.6,106.7,83.8
01/10/18 11:32:44,76.5,23.3,42.6,107.2,82.4
01/10/18 11:34:44,77.6,18.3,40.4,102.3,83.3
01/10/18 11:36:44,74.5,15.2,44.3,97.7,84.4
01/10/18 11:38:44,74.8,16.9,44.4,96.8,85.1
01/10/18 11:40:44,76.7,21.8,42.3,98.9,86.4
01/10/18 11:42:44,75.9,17.8,43.1,101,85.5
01/10/18 11:44:44,74.3,20.5,45.9,99.4,82.6
01/10/18 11:46:44,76.9,23.4,41.8,98.8,84.6
01/10/18 11:48:44,76.6,23.1,43.4,97.7,84.9
01/10/18 11:50:44,77.1,24.9,42.8,98.5,85.6
01/10/18 11:52:44,77.3,29.5,43.3,97.8,86
01/10/18 11:54:44,75.8,29.1,45.8,98.3,86.2
01/10/18 11:56:44,75.8,25,45.8,96.8,86.7
01/10/18 11:58:44,77.3,26.7,43.6,96.5,87.6
01/10/18 12:00:44,75.3,25,46.7,97.2,88.3
01/10/18 12:02:44,77.1,28.4,44.3,99.2,88.9
01/10/18 12:04:44,77.6,32,44.5,99.3,88.3
01/10/18 12:06:44,75.7,32.7,46.3,98.1,88.9
01/10/18 12:08:44,78.3,31,42.9,100,86.7
01/10/18 12:10:44,75.8,27.1,46.1,98,88
01/10/18 12:12:44,77.1,30.3,44.8,99,89.8
01/10/18 12:14:44,76.3,33.2,46,99.5,87.4
01/10/18 12:16:44,75.5,28.6,47.2,97.6,90.3
01/10/18 12:18:44,75.7,30.1,47.9,98.3,89.4
01/10/18 12:20:44,77.7,32.6,46.2,99.9,92.3
01/10/18 12:22:44,74.9,33.7,49.8,98.3,91.4
01/10/18 12:24:44,74.8,31.9,49.6,98.8,91.8
01/10/18 12:26:44,75.2,29.1,49,98.5,91.4
01/10/18 12:28:44,76,35,48.2,98.8,90.7
01/10/18 12:30:44,76.1,30.7,47.6,98.5,90.7
01/10/18 12:32:44,76.3,31.9,47.7,99.3,89.6
01/10/18 12:34:44,76.2,31.1,48,98.9,90.7
01/10/18 12:36:44,76.8,34.5,45.6,99.5,90
01/10/18 12:38:44,76.8,40,45.1,100.6,90.3
01/10/18 12:40:44,76.4,38.7,45.7,99.4,91.6
01/10/18 12:42:44,74.7,37.4,47.9,98,91.8
01/10/18 12:44:44,75.8,31.3,46.5,98.6,92.5
01/10/18 12:46:44,75,29.8,48.8,97.6,92.7
01/10/18 12:48:44,76.8,34.9,46.1,100.6,90.9
01/10/18 12:50:44,77.2,30.6,45.6,98,92.1
01/10/18 12:52:44,77.8,31.4,44.9,98.3,91.2
01/10/18 12:54:44,78.5,30.8,43.9,100.5,88.5
01/10/18 12:56:44,77.4,34.1,46.2,100.1,89.6
01/10/18 12:58:44,76.3,35.1,46.3,101,85.1
01/10/18 13:00:44,78.6,31.7,43.7,100.7,87.8
01/10/18 13:02:44,76.7,29.9,45.6,113,86.2
01/10/18 13:04:44,75.7,34,48.8,107.8,90
01/10/18 13:06:44,77.3,34.4,46.9,104.3,89.1
01/10/18 13:08:44,75.3,29.5,49.2,100.4,91
01/10/18 13:10:44,76.7,29.3,48.5,100.6,90.1
01/10/18 13:12:44,78.2,34,47.4,102.3,87.6
01/10/18 13:14:44,76.4,34.2,48.9,100.6,91.2
01/10/18 13:16:44,78.8,33,45.6,100.3,89.8
01/10/18 13:18:44,77,28.6,48.4,100.4,89.8
01/10/18 13:20:44,75.7,29.4,49.8,99.1,89.6
01/10/18 13:22:44,79.1,33.3,46.3,102.3,89.4
01/10/18 13:24:44,75.8,32,50.2,100.2,88.2
01/10/18 13:26:44,76.7,29.8,48.7,100.3,89.4
01/10/18 13:28:44,76.5,31.2,49.7,100.5,86.9
01/10/18 13:30:44,77.3,34.3,47.4,101,86
01/10/18 13:32:44,78.3,32.4,46,101.4,86.4
01/10/18 13:34:44,77.1,33.8,47.5,101.7,86.4
01/10/18 13:36:44,78.5,32,44.6,101.3,83.3
01/10/18 13:38:44,78.9,32.3,44,99.8,81
01/10/18 13:40:44,76.3,29.4,46.8,99.6,81.3
01/10/18 13:42:44,76.8,29.3,44.2,99.8,74.5
01/10/18 13:44:44,78.3,31,41.7,100.6,73.4
01/10/18 13:46:44,79.1,32.1,40.7,101,72.9
01/10/18 13:48:44,76.2,34.5,45.7,99.2,74.8
01/10/18 13:50:44,76.2,31.3,45.5,99.8,73.2
01/10/18 13:52:44,77,34.8,43.5,99.5,71.8
01/10/18 13:54:44,75.9,32.3,43.6,98.6,69.8
01/10/18 13:56:44,75.4,31.8,43.8,99.5,68.7
01/10/18 13:58:44,76.2,30,42.7,98.8,72
01/10/18 14:00:44,77.9,29.9,41.2,97.5,73.9
01/10/18 14:02:44,76.5,35.8,45.1,99.1,76.1
01/10/18 14:04:44,78.7,31.7,37.3,80.7,72.5
01/10/18 14:06:44,76.8,30.4,42.2,79.8,83.1
01/10/18 14:08:44,78.7,33.2,45.1,99.5,86.2
01/10/18 14:10:44,77.8,35,46.3,105.5,84.6
01/10/18 14:12:44,78.3,35.1,45.1,107.2,82.2
01/10/18 14:14:44,76.2,34.3,48,106.2,83.3
01/10/18 14:16:44,75.6,31.9,47.6,102.7,81.3
01/10/18 14:18:44,78.9,34.1,42.2,102.8,74.3
01/10/18 14:20:44,78.7,34.6,41.3,101.7,71.1
01/10/18 14:22:44,76.7,30.1,43.3,99.3,70.3
01/10/18 14:24:44,76.9,31.8,42.4,99.2,68.2
01/10/18 14:26:44,77.8,36.6,40.4,100.5,65.1
01/10/18 14:28:44,75.7,32.7,41.6,97.9,62.2
01/10/18 14:30:44,78.8,32.8,35.4,97.8,56.1
01/10/18 14:32:44,77.3,36.1,36.9,99.8,54.7
01/10/18 14:34:44,77.7,30.5,34.7,101.1,50
01/10/18 14:36:44,76.5,34,35,101.3,48.2
01/10/18 14:38:44,75.3,32.8,36.7,97.1,47.3
01/10/18 14:40:44,78.8,32.9,30.2,99,48.4
01/10/18 14:42:44,76.1,35,35,96.6,46.9
01/10/18 14:44:44,76.5,30.8,33.9,97.3,46.8
01/10/18 14:46:44,78.8,32.9,30.1,101.6,45.5
01/10/18 14:48:44,78,33,31.1,100.3,47.5
01/10/18 14:50:44,76.4,35,33.5,101.8,47.8
01/10/18 14:52:44,74.7,33.4,37.3,100.5,50.2
01/10/18 14:54:44,76.1,30.9,35.2,102.2,51.3
01/10/18 14:56:44,77.4,30.2,33.3,98.3,51.8
01/10/18 14:58:44,77.4,35.4,34.4,99.4,51.8
01/10/18 15:00:44,75.8,33.8,36.4,97.8,53.4
01/10/18 15:02:44,75.8,35,36.9,102.3,54.9
01/10/18 15:04:44,77.1,35.7,35.8,103.6,55.4
01/10/18 15:06:44,76.3,33.7,37.1,102.8,55.6
01/10/18 15:08:44,76.6,29.1,36.3,98.8,57
01/10/18 15:10:44,75.2,29,37.3,99.9,55.8
01/10/18 15:12:44,77,29.8,34.8,101.1,53.6
01/10/18 15:14:44,76.1,33,36.7,102.4,53.8
01/10/18 15:16:44,74.8,30.1,38.1,100.1,51.8
01/10/18 15:18:44,74.8,30.3,36.9,97.6,49.5
01/10/18 15:20:44,75.5,27.8,34.8,98.6,46.4
01/10/18 15:22:44,74.6,28.4,35.4,99.6,44.1
01/10/18 15:24:44,75.8,28.2,32.9,100.8,42.3
01/10/18 15:26:44,76.8,28.3,31.3,101.7,41.7
01/10/18 15:28:44,76.8,29.3,30.8,102,39.4
01/10/18 15:30:44,76.6,27.3,30.6,101.6,39
01/10/18 15:32:44,74.5,31.2,34.6,102.6,37.6
01/10/18 15:34:44,77.9,29.4,28,102,37.4
01/10/18 15:36:44,75.8,26.2,30.8,100.5,34.9
01/10/18 15:38:44,78,32.5,28.2,102.6,34.9
01/10/18 15:40:44,77.4,31.6,28.1,106.7,34.7
01/10/18 15:42:44,76.3,32.4,29.3,110,35.4
01/10/18 15:44:44,78.2,29.9,25.9,102.1,33.8
01/10/18 15:46:44,75.6,31.2,30.1,99.8,33.3
01/10/18 15:48:44,78,31,26.2,101.3,33.8
01/10/18 15:50:44,75.8,25.4,28.8,99.3,34
01/10/18 15:52:44,74.1,30.1,32.3,98.6,30
01/10/18 15:54:44,78,30.5,25.8,100.3,31.5
01/10/18 15:56:44,74.3,26,30.1,98.5,31.5
01/10/18 15:58:44,74.3,29.2,31,99.7,32.4
01/10/18 16:00:44,76.3,26.3,26.6,99.2,31.6
01/10/18 16:02:44,74.8,31.1,29.7,97.7,30.7
01/10/18 16:04:44,76.2,26,26.7,96.6,31.5
01/10/18 16:06:44,74.2,28.3,30.9,96.5,31.6
01/10/18 16:08:44,75.3,26.4,28.9,97.2,29.3
01/10/18 16:10:44,77.3,28,25,99.4,31.5
01/10/18 16:12:44,75,24.8,28.1,96.8,31.5
01/10/18 16:14:44,76.2,25.2,25.6,97.9,31.5
01/10/18 16:16:44,74.8,23.9,28.8,96.6,30.9
01/10/18 16:18:44,75,28.7,30.1,97.7,30.6
01/10/18 16:20:44,75.3,22.7,27.5,97.2,26.6
01/10/18 16:22:44,75.4,29.8,27.9,98,29.1
01/10/18 16:24:44,77.5,26.2,23.2,97.3,28.6
01/10/18 16:26:44,75.7,22.8,26.1,97.5,27.5
01/10/18 16:28:44,76.8,25.4,24.5,96.8,28
01/10/18 16:30:44,74.5,25.7,29.3,97.1,28.6
01/10/18 16:32:44,75.5,23.2,26.1,97.3,26.6
01/10/18 16:34:44,78,25.4,22.3,99,27.1
01/10/18 16:36:44,76,22,24.6,97.7,26.6
01/10/18 16:38:44,74.3,25.7,28.7,98.2,25.9
01/10/18 16:40:44,74.5,22.7,27.7,97.2,26.1
01/10/18 16:42:44,74.9,21.4,27.6,97.2,25.7
01/10/18 16:44:44,76.5,22,24.6,96.3,25.5
01/10/18 16:46:44,76.3,21.5,24.8,98.1,24.4
01/10/18 16:48:44,77.8,26.3,24,99.5,22.5
01/10/18 16:50:44,74.6,23.3,28.7,98.2,24.8
01/10/18 16:52:44,74,24.6,30,96.6,23.7
01/10/18 16:54:44,74.9,24.4,28.5,97.5,24.3
01/10/18 16:56:44,77.3,22.6,23.3,98.8,24.8
01/10/18 16:58:44,74.6,23.9,29,98.5,24.4
01/10/18 17:00:44,77.7,22.8,23.2,99.1,23.7
01/10/18 17:02:44,73.8,21.4,28.4,96,23
01/10/18 17:04:44,76.5,27.1,24.9,83.7,22.8
01/10/18 17:06:44,77.5,22.7,24.7,80.8,24.6
01/10/18 17:08:44,76.1,27.1,27.1,79.2,23.4
01/10/18 17:10:44,75.3,19.5,26.6,77.7,24.1
01/10/18 17:12:44,76.6,22.9,24.9,76.8,24.8
01/10/18 17:14:44,75.7,20.8,27.1,76.7,23.7
01/10/18 17:16:44,74,20.9,29.4,76.4,23.5
01/10/18 17:18:44,74.8,20.2,28.1,75.8,20.8
01/10/18 17:20:44,74.2,21.3,27.9,89.3,22.1
01/10/18 17:22:44,74.9,19.5,25.9,89.9,20.7
01/10/18 17:24:44,74.5,21.2,26.1,87.5,22.1
01/10/18 17:26:44,76.7,20.9,22.1,89.8,20.3
01/10/18 17:28:44,76.3,25.6,24.1,91.1,18.7
01/10/18 17:30:44,74,20.2,26.8,91.6,21.6
01/10/18 17:32:44,73.4,19.8,27,92.4,20.8
01/10/18 17:34:44,76.3,19.9,23.2,95,20.3
01/10/18 17:36:44,74,20.9,27.5,94.3,20.7
01/10/18 17:38:44,73.8,21.4,27.7,94.2,19.9
01/10/18 17:40:44,76.8,19.5,20.8,96.1,19.2
01/10/18 17:42:44,76.6,22.9,22,96,19.6
01/10/18 17:44:44,76.9,20.7,20.7,94.1,18
01/10/18 17:46:44,73.7,18.7,26.2,94.8,20.7
01/10/18 17:48:44,77,20.7,21.5,96.1,18.1
01/10/18 17:50:44,76.3,18.2,21.2,95.5,17.1
01/10/18 17:52:44,74.4,22.3,25.2,94.4,18.3
01/10/18 17:54:44,74.2,19.8,25,94.2,15.8
01/10/18 17:56:44,77.3,20.5,20.4,94.2,18.7
01/10/18 17:58:44,74.8,22.4,25.1,94.5,19.2
01/10/18 18:00:44,77.2,20.7,19.5,96.1,18.1
01/10/18 18:02:44,74.7,16,22.9,93.7,16.9
01/10/18 18:04:44,74.2,18.2,24.2,93.8,19.6
01/10/18 18:06:44,74.1,15.8,23.6,93.7,15.3
01/10/18 18:08:44,73.7,20,26.3,95.7,17.1
01/10/18 18:10:44,73.8,19.1,25.1,93.7,18.3
01/10/18 18:12:44,76.3,22.1,21.2,94.8,17.1
01/10/18 18:14:44,75.5,22.6,23.7,95.3,19.6
01/10/18 18:16:44,73.8,16.3,24.8,93.2,19.8
01/10/18 18:18:44,73.4,19.5,26.6,95.8,18.3
01/10/18 18:20:44,74.3,19,24.9,94.8,18.5
01/10/18 18:22:44,76.5,20.8,20.5,95.7,19.4
01/10/18 18:24:44,75.5,22.6,23.4,96,19.9
01/10/18 18:26:44,76.7,17.4,19.3,95.3,18.3
01/10/18 18:28:44,73.6,20.7,25.7,93.3,16.7
01/10/18 18:30:44,74.4,21.3,24.2,93.7,19.8
01/10/18 18:32:44,76.2,17.4,20.4,78.2,20.1
01/10/18 18:34:44,74.8,22.7,24.5,80,19.6
01/10/18 18:36:44,75.4,22.5,23.2,88,21
01/10/18 18:38:44,74.9,23.7,23.6,91,19.8
01/10/18 18:40:44,76,24.1,21.5,88.5,19.8
01/10/18 18:42:44,76.8,19.5,20,88.2,20.8
01/10/18 18:44:44,75.1,17.1,22.1,87.7,21.2
01/10/18 18:46:44,75.3,22.9,22.6,90.1,19.9
01/10/18 18:48:44,75.8,22.5,21.4,91.4,20.8
01/10/18 18:50:44,76,24.3,21.3,93.5,17.6
01/10/18 18:52:44,73.7,19.3,25.9,92.3,19.4
01/10/18 18:54:44,72.9,18.8,26,93.8,19
01/10/18 18:56:44,74.3,21.2,24.2,93.4,21.4
01/10/18 18:58:44,76,19.6,19.8,93.8,17.6
01/10/18 19:00:44,73.6,19.8,25,93.1,20.7
01/10/18 19:02:44,75.2,22.2,22.2,94.6,19.4
01/10/18 19:04:44,73.8,21.2,24.2,95.6,20.1
01/10/18 19:06:44,74.3,15.7,22.3,92.8,16.9
01/10/18 19:08:44,75.8,21.5,20.7,94.8,19.2
01/10/18 19:10:44,75.1,22.1,22.6,94.4,17.6
01/10/18 19:12:44,76.5,17.5,18.1,95.3,17.4
01/10/18 19:14:44,74.8,15.7,20.4,93.3,18.3
01/10/18 19:16:44,76.2,20.6,18.2,93.7,17.6
01/10/18 19:18:44,74.2,13.3,21.8,92.8,17.1
01/10/18 19:20:44,76.7,18.4,18.7,95.1,18
01/10/18 19:22:44,76.3,15.7,17.4,94.5,16.5
01/10/18 19:24:44,75.8,17.8,18.3,94.2,14
01/10/18 19:26:44,74.7,14.8,20,93.2,17.6
01/10/18 19:28:44,76.5,17.3,18,94.8,15.8
01/10/18 19:30:44,75.1,14.9,19.5,93.5,14.7
01/10/18 19:32:44,74.5,12.5,19.5,92.7,17.1
01/10/18 19:34:44,74,13.2,19.7,92.4,16.2
01/10/18 19:36:44,76.6,20.7,17.3,94.3,14.4
01/10/18 19:38:44,76.4,18,17.9,92.6,15.3
01/10/18 19:40:44,75.9,18.7,17.9,93.8,14.7
01/10/18 19:42:44,75.4,20.1,18.2,93.8,12.9
01/10/18 19:44:44,74.3,19.7,20.8,93.8,14.7
01/10/18 19:46:44,74.5,19.5,21.2,93.1,15.1
01/10/18 19:48:44,76.6,16.2,16.2,93.8,14.9
01/10/18 19:50:44,75.2,20,19.4,93.2,13.3
01/10/18 19:52:44,73.6,16.4,21.9,91.6,15.3
01/10/18 19:54:44,75.6,18.6,18.4,92.6,15.4
01/10/18 19:56:44,76,19.8,18.3,94,15.1
01/10/18 19:58:44,75.1,18.5,19.1,93.1,12
01/10/18 20:00:44,74,18.8,21,91.7,14.5
01/10/18 20:02:44,73.8,17.5,21.5,77.3,13.5
01/10/18 20:04:44,75.5,14.9,16.6,79.5,13.3
01/10/18 20:06:44,73.6,14,20.8,82.8,15.3
01/10/18 20:08:44,74.8,19.8,18.8,82.7,16
01/10/18 20:10:44,72.3,14.4,21.6,96.3,13.8
01/10/18 20:12:44,75.5,14.8,16.6,100,12.7
01/10/18 20:14:44,74.7,18.2,18.7,104.7,15.4
01/10/18 20:16:44,75,19.4,18.9,106.5,15.1
01/10/18 20:18:44,74,17.7,19.6,99.3,11.7
01/10/18 20:20:44,74.7,14.2,17.2,95,14.2
01/10/18 20:22:44,74.3,13.2,18.5,93.6,15.1
01/10/18 20:24:44,73.2,15.3,21.5,93.3,16.5
01/10/18 20:26:44,71.9,13.6,22.1,90.4,14.4
01/10/18 20:28:44,72.8,12.8,19.2,90.5,13.8
01/10/18 20:30:44,75.3,13.1,15.9,92.3,15.1
01/10/18 20:32:44,75.8,15.5,15.2,92.8,11.3
01/10/18 20:34:44,73.7,16.1,19.7,91.5,13.6
01/10/18 20:36:44,74.6,18.5,17.6,91.9,11.8
01/10/18 20:38:44,73.3,15.4,20.4,90.3,12.7
01/10/18 20:40:44,75.3,13.1,15.6,92,13.8
01/10/18 20:42:44,74.3,19.2,18.6,92,13.8
01/10/18 20:44:44,72.9,11.3,18.5,90,14.9
01/10/18 20:46:44,75.1,17.5,15.8,91.8,14
01/10/18 20:48:44,75.2,19.6,17.1,92.3,9.5
01/10/18 20:50:44,74.3,17.7,18.2,92.3,11.1
01/10/18 20:52:44,72.8,11.3,19.4,90.2,14.2
01/10/18 20:54:44,75.8,16.7,14.4,92.2,10.8
01/10/18 20:56:44,71.9,11.1,19.8,88.8,10.4
01/10/18 20:58:44,74.5,12.3,16.6,91.2,14.5
01/10/18 21:00:44,74.3,16.8,17.7,91.8,12.2
01/10/18 21:02:44,74.6,17.4,16.9,91.5,12.6
01/10/18 21:04:44,72.4,13.4,20.1,89.9,13.8
01/10/18 21:06:44,74.5,10.7,16.1,91.6,13.1
01/10/18 21:08:44,73,16.1,20.7,92.5,11.8
01/10/18 21:10:44,72.1,11.5,19.3,95.3,12.7
01/10/18 21:12:44,75,14.6,14.4,93.7,13.6
01/10/18 21:14:44,73.7,11.3,17.1,91.1,13.3
01/10/18 21:16:44,71.8,10.9,19.9,89.2,12.9
01/10/18 21:18:44,73.7,17.8,18.3,90.3,12
01/10/18 21:20:44,73.3,15.9,18.5,90.2,15.3
01/10/18 21:22:44,73.3,16.4,18.6,91.2,11.5
01/10/18 21:24:44,73.8,10.9,17.5,89.3,9.1
01/10/18 21:26:44,72.8,14,19.9,89.8,12
01/10/18 21:28:44,71.8,14.1,21.4,88.8,10.2
01/10/18 21:30:44,75.7,16.4,14.2,91.8,11.8
01/10/18 21:32:44,73.6,15.6,18.7,90.3,11.7
01/10/18 21:34:44,72.7,14.7,20.8,89.8,14.9
01/10/18 21:36:44,72.7,14.1,19.6,91.3,10.6
01/10/18 21:38:44,72.4,15.4,20.6,91.4,12.4
01/10/18 21:40:44,74,11.6,16.2,89.2,11.1
01/10/18 21:42:44,72.9,15.2,19.7,89.7,12
01/10/18 21:44:44,72.6,16.3,20.4,91.8,14.9
01/10/18 21:46:44,75.4,16.5,15.1,91.5,14.9
01/10/18 21:48:44,75,14.6,15.5,105.8,12.2
01/10/18 21:50:44,72.1,12.2,20.2,96.4,13.3
01/10/18 21:52:44,75.2,12.7,14.7,93.3,14.2
01/10/18 21:54:44,72.8,17.5,19.7,92.5,14.4
01/10/18 21:56:44,74.5,19,17.3,91.3,14.9
01/10/18 21:58:44,73.8,9.8,17.4,90.7,15.3
01/10/18 22:00:44,72,14.7,21.4,90,14.4
01/10/18 22:02:44,73.6,10,16.3,90.5,14.9
01/10/18 22:04:44,72.8,10.2,17.6,90.1,14.9
01/10/18 22:06:44,73.1,11.2,18.4,90,14
01/10/18 22:08:44,73.1,14.8,19.2,90.2,15.3
01/10/18 22:10:44,73.1,11,17.8,90,14
01/10/18 22:12:44,74.1,17.5,16.2,91.1,12.6
01/10/18 22:14:44,72.5,9.4,18.3,89.7,13.1
01/10/18 22:16:44,72.7,10.6,18.3,89.4,13.1
01/10/18 22:18:44,71.7,10.1,18.7,89.7,13.8
01/10/18 22:20:44,71,13.1,21.2,90.6,12
01/10/18 22:22:44,75.4,15.5,13.6,89.9,14.2
01/10/18 22:24:44,71.2,10.8,20.3,89.8,14.4
01/10/18 22:26:44,71.3,13.5,21.3,89.1,12.4
01/10/18 22:28:44,71.6,11.6,19.2,89.5,14.2
01/10/18 22:30:44,71.9,15.7,21,91.1,15.8
01/10/18 22:32:44,73.5,19.1,18.2,97.6,15.6
01/10/18 22:34:44,74,18.1,17.6,96.9,15.6
01/10/18 22:36:44,73,13.3,17.6,95.7,16.3
01/10/18 22:38:44,71.6,15,20.8,96.1,14.9
01/10/18 22:40:44,73.3,12.6,17.8,94.2,15.8
01/10/18 22:42:44,72.7,13,19.4,94.8,16
01/10/18 22:44:44,74.2,18.6,17,97.2,15.6
01/10/18 22:46:44,72.6,19.4,19.9,95.6,19.4
01/10/18 22:48:44,72.1,14.3,19.1,95.2,18.1
01/10/18 22:50:44,73.9,18.4,17.4,96,17.2
01/10/18 22:52:44,72.3,19.6,20.4,95.5,17.2
01/10/18 22:54:44,71.3,16.3,21.5,94.6,19.4
01/10/18 22:56:44,71.1,16.2,23.1,94.7,18.1
01/10/18 22:58:44,71.4,17.6,22.7,95.1,16
01/10/18 23:00:44,74.6,17.5,16.4,95.7,17.6
01/10/18 23:02:44,72.8,20.9,20.4,96.8,19.2
01/10/18 23:04:44,72.5,19.6,21.7,97.7,18.3
01/10/18 23:06:44,74.3,15.7,18.6,97.6,19.4
01/10/18 23:08:44,73.7,16.7,18.6,97.6,19.6
01/10/18 23:10:44,71.2,16.4,22.8,93.8,20.7
01/10/18 23:12:44,72,14.3,20.5,91.7,21.6
01/10/18 23:14:44,74.5,20.6,18.7,92.4,21
01/10/18 23:16:44,73.5,21,20.4,93.6,19.8
01/10/18 23:18:44,72.9,16.5,19.9,94.3,19.9
01/10/18 23:20:44,73,21.5,21.7,106,20.7
01/10/18 23:22:44,74.5,18.2,18.7,98.6,19.6
01/10/18 23:24:44,71.8,19.7,23.5,93.7,18.1
01/10/18 23:26:44,73.9,21.3,19.4,93.8,18.3
01/10/18 23:28:44,73.2,16.8,18.9,92.9,21.4
01/10/18 23:30:44,72.5,16.3,22,92.5,17.2
01/10/18 23:32:44,73.6,16.7,19.3,91.3,17.4
01/10/18 23:34:44,72.2,14.9,22.4,92.1,18.9
01/10/18 23:36:44,72.5,16,21.2,94.5,19.6
01/10/18 23:38:44,71,15.2,24.1,95.7,19.6
01/10/18 23:40:44,72.2,15.8,22.4,97,20.5
01/10/18 23:42:44,74.1,21,19.5,94.8,17.8
01/10/18 23:44:44,71.7,21.7,23.8,92.8,22.3
01/10/18 23:46:44,72.8,23.2,22.8,93.3,22.3
01/10/18 23:48:44,72.8,22,22.6,93.1,20.7
01/10/18 23:50:44,71.1,16.7,24.1,91.5,21.2
01/10/18 23:52:44,74.3,22.7,19.1,93,19.6
01/10/18 23:54:44,72.5,22.5,22.9,93.2,20.5
01/10/18 23:56:44,72.7,17.5,21.8,91.6,22.3
01/10/18 23:58:44,74.2,21.3,19.6,93,23.4
01/11/18 00:00:44,71.7,22.7,24.4,94.2,22.3
01/11/18 00:02:44,72.1,22.6,24.7,92.8,20.1
01/11/18 00:04:44,71.8,16.5,23.5,92.1,17.8
01/11/18 00:06:44,73.8,21,20.7,93.9,21
01/11/18 00:08:44,74.3,20.9,18.9,94.3,25.2
01/11/18 00:10:44,73.8,21.8,21,94.2,24.6
01/11/18 00:12:44,72,17.7,23.1,92.5,22.3
01/11/18 00:14:44,72.3,16.4,22.4,92.5,21.6
01/11/18 00:16:44,72.5,24.3,23.5,94.3,21.6
01/11/18 00:18:44,73.6,25.4,22.6,94.2,24.8
01/11/18 00:20:44,71.3,16.6,24.1,91.7,24.6
01/11/18 00:22:44,72.1,24,24.3,94.4,19.6
01/11/18 00:24:44,72,17.8,23,92.5,25.2
01/11/18 00:26:44,70.5,20.8,26.4,93.3,22.8
01/11/18 00:28:44,73.3,25.1,22.3,94.3,20.7
01/11/18 00:30:44,70.8,18.4,25.4,95.3,24.3
01/11/18 00:32:44,73.6,21.9,21.2,98.7,21.2
01/11/18 00:34:44,74.6,22.7,19.8,98.4,24.1
01/11/18 00:36:44,72.7,18,22.5,94.6,23.4
01/11/18 00:38:44,73.4,21.1,21.4,94.3,23
01/11/18 00:40:44,71,21.4,26,92.6,21.7
01/11/18 00:42:44,72.1,24.3,24.4,93.4,21.4
01/11/18 00:44:44,72.2,18.9,24.6,96.2,21.4
01/11/18 00:46:44,74.2,21,20.9,96.4,24.3
01/11/18 00:48:44,71.7,18.2,24.2,93.8,21.7
01/11/18 00:50:44,71.7,23,26,100.5,23.4
01/11/18 00:52:44,71,20.2,27.3,106.8,22.3
01/11/18 00:54:44,72,24.2,25.6,98.5,21
01/11/18 00:56:44,70.5,20.1,25.8,96.1,21.7
01/11/18 00:58:44,70.2,20,26.7,92.5,21.7
01/11/18 01:00:44,70.8,21.3,26,93,24.4
01/11/18 01:02:44,72.7,17,21.8,91.7,21.2
01/11/18 01:04:44,70.4,21.4,26.9,91.8,23
01/11/18 01:06:44,72.2,18,23.1,92.9,19.4
01/11/18 01:08:44,71,17.4,25.6,92,23.4
01/11/18 01:10:44,73.4,24.5,23.1,94.5,20.8
01/11/18 01:12:44,71,18.9,25.4,92.3,23.5
01/11/18 01:14:44,70.3,21.5,27.2,92.3,22.3
01/11/18 01:16:44,72.5,24.7,25.1,94,24.1
01/11/18 01:18:44,72.7,18,22.8,93.5,20.7
01/11/18 01:20:44,71.9,25.5,25,95.4,22.3
01/11/18 01:22:44,73,19.9,23.3,93.8,23
01/11/18 01:24:44,70.9,22.8,27.7,93.2,20.5
01/11/18 01:26:44,73.6,22.2,22,93.6,25.7
01/11/18 01:28:44,73.7,21.5,21.5,93.2,22.5
01/11/18 01:30:44,73.5,22.3,22.2,94.7,24.6
01/11/18 01:32:44,73.5,22.1,23.1,95,25.2
01/11/18 01:34:44,70.7,22.1,28,93.3,22.3
01/11/18 01:36:44,72,20.6,25.1,94.1,26.2
01/11/18 01:38:44,70.8,22.9,27.5,94.6,22.5
01/11/18 01:40:44,71.3,24,27.4,94,25.2
01/11/18 01:42:44,71.8,20.4,26.3,93.7,25.5
01/11/18 01:44:44,74,24.5,22.8,96,24.1
01/11/18 01:46:44,71.9,20.6,25.1,94.2,24.6
01/11/18 01:48:44,71.1,24.4,27.8,93.8,27.5
01/11/18 01:50:44,74,22.6,22.9,95.6,26.1
01/11/18 01:52:44,71.3,26.1,27.9,96.5,24.4
01/11/18 01:54:44,72.4,27,25.5,95.3,24.4
01/11/18 01:56:44,73,26.2,25,95.2,25.9
01/11/18 01:58:44,72.1,26.8,27.3,95.1,25.7
01/11/18 02:00:44,72.3,19.9,25.9,93.7,25.7
01/11/18 02:02:44,70,23.2,29.5,93.3,24.4
01/11/18 02:04:44,72.1,21.9,26.7,94.8,24.3
01/11/18 02:06:44,71.8,26,27.7,96.2,26.6
01/11/18 02:08:44,72.2,28.2,27.1,95.5,26.2
01/11/18 02:10:44,73.1,22.4,25,95.8,24.8
01/11/18 02:12:44,70.3,24.5,30.3,94.4,27.5
01/11/18 02:14:44,73.3,24.5,24.8,96.7,28
01/11/18 02:16:44,72.3,26.9,27.5,95.8,27.1
01/11/18 02:18:44,71,26.7,29.7,97.1,26.2
01/11/18 02:20:44,74.3,25.9,23.8,97.2,28.2
01/11/18 02:22:44,73.1,23.5,25.4,102.1,29.5
