Date & Time,Indoor Temp °F,Outside Temp,Intake Temp,Exhaust Temp,Panel Surface Temp
01/11/18 02:24:44,70.6,24.2,30,106.7,27.1
01/11/18 02:26:44,73.3,23.9,25.2,99.3,28.8
01/11/18 02:28:44,71.7,26.9,29,97.6,25.7
01/11/18 02:30:44,74.1,26.3,24.8,96.6,28.8
01/11/18 02:32:44,74.2,25.9,24.9,96.2,27.9
01/11/18 02:34:44,71,22.9,29,96.1,27
01/11/18 02:36:44,73.1,24.2,26.4,95,27.9
01/11/18 02:38:44,71.7,22.1,28.1,95.6,26.4
01/11/18 02:40:44,71,26.9,30.7,95.6,30
01/11/18 02:42:44,73.3,24.2,25.7,96.8,28
01/11/18 02:44:44,71.6,28.2,29.2,95.7,29.3
01/11/18 02:46:44,74.5,27.4,25.2,96.1,28.4
01/11/18 02:48:44,70.7,24.1,29.8,95.7,28.8
01/11/18 02:50:44,70.7,27.2,31.5,94.8,26.1
01/11/18 02:52:44,73.7,30,26.6,97.3,27.1
01/11/18 02:54:44,74,27.1,26.6,96.1,28.6
01/11/18 02:56:44,71.3,24.5,29.7,95.4,29.8
01/11/18 02:58:44,70.9,25.6,29.9,95.2,30
01/11/18 03:00:44,73.5,26.4,26.2,97,28.4
01/11/18 03:02:44,73.1,30.6,28.5,97.8,29.8
01/11/18 03:04:44,72.3,23.5,28.4,95,29.5
01/11/18 03:06:44,71.7,30,30.1,96,28.9
01/11/18 03:08:44,72.6,29.4,28.7,97,31.1
01/11/18 03:10:44,71.8,28.2,30.8,96.5,28.8
01/11/18 03:12:44,73.8,27,26.3,97.8,28
01/11/18 03:14:44,74.3,26.8,25.7,96.5,29.1
01/11/18 03:16:44,73.2,30.1,28.5,97.3,30.4
01/11/18 03:18:44,74.3,27.8,25.9,98.3,30
01/11/18 03:20:44,72.5,29.6,29.3,96.9,32.7
01/11/18 03:22:44,73.7,28.1,27,97,30.6
01/11/18 03:24:44,74.3,27.3,26,89.8,26.2
01/11/18 03:26:44,72.5,24.2,29.9,75.5,30.9
01/11/18 03:28:44,72.4,25.2,29,90.5,30.6
01/11/18 03:30:44,71.2,25.4,30.7,92,29.5
01/11/18 03:32:44,70.3,27.2,32.4,89.7,30.4
01/11/18 03:34:44,73.9,27,27.1,92,29.5
01/11/18 03:36:44,74.3,26.9,26.7,93.5,31.5
01/11/18 03:38:44,74,28.3,27,95,29.7
01/11/18 03:40:44,74.6,28.8,25.8,96.8,27.1
01/11/18 03:42:44,71.2,28.7,31.7,96.9,28.8
01/11/18 03:44:44,72.3,30.3,30.6,96.3,30
01/11/18 03:46:44,71.4,25,30.3,95.3,27.7
01/11/18 03:48:44,73.6,29.3,27.8,97.4,30.6
01/11/18 03:50:44,72.8,25.8,28.8,95.8,29.8
01/11/18 03:52:44,71.5,25,30.5,96,29.1
01/11/18 03:54:44,70.7,27.9,31.8,95.5,30
01/11/18 03:56:44,72.7,30.4,28.8,97.2,30.9
01/11/18 03:58:44,73.1,30.7,28.7,97.8,30.7
01/11/18 04:00:44,71.6,29.1,31.8,97.7,29.1
01/11/18 04:02:44,74.2,28.3,27,98.2,29.8
01/11/18 04:04:44,70.8,28.7,32.2,95.3,30.6
01/11/18 04:06:44,72.2,25.7,29.4,96.5,28.6
01/11/18 04:08:44,71.8,24.7,30.3,96.2,31.6
01/11/18 04:10:44,71,28,31.9,95.9,31.3
01/11/18 04:12:44,72.2,24.6,29.3,96.2,31.1
01/11/18 04:14:44,73.7,30.2,28.3,97.8,31.8
01/11/18 04:16:44,74.7,28.9,26.2,96.8,28.4
01/11/18 04:18:44,72.1,29.4,31.3,97.9,28.4
01/11/18 04:20:44,71.5,25.8,30.5,96.3,30.9
01/11/18 04:22:44,71.6,26.5,30.2,96.7,30.7
01/11/18 04:24:44,71.7,25.7,30.4,96.7,31.1
01/11/18 04:26:44,74.7,29.6,27,97.5,29.7
01/11/18 04:28:44,73.8,30.5,28.6,98.3,30.4
01/11/18 04:30:44,72.3,31.6,30.7,97.3,29.8
01/11/18 04:32:44,71.7,29,31.6,96.6,31.6
01/11/18 04:34:44,70.9,26.8,31.8,96.5,30.9
01/11/18 04:36:44,74.3,29.7,28,98.4,32.5
01/11/18 04:38:44,73.7,31.9,28.8,98.6,30.7
01/11/18 04:40:44,73.5,28,28,97,32.5
01/11/18 04:42:44,71.7,29.2,32.1,98,30.7
01/11/18 04:44:44,73.8,31.2,29,98.7,32.7
01/11/18 04:46:44,73.3,28.8,28.9,97.6,31.8
01/11/18 04:48:44,73.3,27.5,29.1,98.2,29.8
01/11/18 04:50:44,74.6,29.6,28.5,99.3,33.4
01/11/18 04:52:44,73.3,27.5,29.6,98.5,31.8
01/11/18 04:54:44,74.1,28,28,99.1,33.6
01/11/18 04:56:44,72.2,31.7,31.9,99.6,29.8
01/11/18 04:58:44,74.8,32.1,28.4,102.3,31.8
01/11/18 05:00:44,73.1,32.2,30.4,112.8,32.9
01/11/18 05:02:44,74.1,30.9,28.8,105.1,33.1
01/11/18 05:04:44,72,29,32,100.1,32.4
01/11/18 05:06:44,71.6,27.8,31.9,98.8,32.9
01/11/18 05:08:44,73.2,28.2,30.4,99.5,31.1
01/11/18 05:10:44,73.6,27,29.7,99.2,31.6
01/11/18 05:12:44,72.7,27.7,30.8,98,33.1
01/11/18 05:14:44,74.3,29.4,29.2,99.4,32.7
01/11/18 05:16:44,72.5,27,31.4,98.1,31.3
01/11/18 05:18:44,71.5,29.4,32.8,97.7,30.6
01/11/18 05:20:44,73,27.1,30.1,97.9,32
01/11/18 05:22:44,72.5,31.5,32.1,100,33.8
01/11/18 05:24:44,72.1,29.8,32.5,98.3,32
01/11/18 05:26:44,74.8,29.8,28.2,100.1,32
01/11/18 05:28:44,73.1,28.6,30.5,98.3,31.1
01/11/18 05:30:44,74.7,32.5,29.3,99.9,31.8
01/11/18 05:32:44,73.6,32.7,31.7,99.5,32
01/11/18 05:34:44,72.3,28.7,32.4,97.8,31.3
01/11/18 05:36:44,74.3,28.3,28.8,98,31.5
01/11/18 05:38:44,73.9,29.5,29.5,99.3,30.6
01/11/18 05:40:44,74.5,33.2,30.1,100,32.7
01/11/18 05:42:44,74.3,29.1,29.2,99.6,30.6
01/11/18 05:44:44,73.8,32.8,31.2,99.6,31.5
01/11/18 05:46:44,75.2,30,28.3,100,32.2
01/11/18 05:48:44,72.2,28,32.7,98.3,32.5
01/11/18 05:50:44,74.2,34,31.4,100.3,31.6
01/11/18 05:52:44,74.8,32.1,30.2,100.1,32.9
01/11/18 05:54:44,73,28.1,32,98.4,33.6
01/11/18 05:56:44,75.6,32.4,29,100.1,32.4
01/11/18 05:58:44,72.9,27.6,32.4,99.1,33.4
01/11/18 06:00:44,73,28.7,32.3,98.7,33.4
01/11/18 06:02:44,74.1,28.3,31.2,80.1,33.6
01/11/18 06:04:44,73.1,32.3,33.4,77.6,30.6
01/11/18 06:06:44,72.9,30.5,32.7,92.7,31.3
01/11/18 06:08:44,72.3,29.9,33.7,93.2,32.9
01/11/18 06:10:44,73.9,34,32,94.2,32.2
01/11/18 06:12:44,73.6,32,33,94.1,32
01/11/18 06:14:44,73,31.9,33.9,96.7,31.5
01/11/18 06:16:44,75.3,32.3,29.7,98.8,32
01/11/18 06:18:44,74.8,30,29.5,99.3,32.5
01/11/18 06:20:44,72.7,32.3,34.3,100.1,31.1
01/11/18 06:22:44,73.9,33.7,32.6,100.7,31.1
01/11/18 06:24:44,74.5,33.3,31.3,100.5,33.1
01/11/18 06:26:44,73.4,34.5,32.5,99.6,33.8
01/11/18 06:28:44,73.9,29.3,31.8,99.3,31.6
01/11/18 06:30:44,73.5,29,31.7,99.8,33.1
01/11/18 06:32:44,74.3,35.1,32,100.7,32.9
01/11/18 06:34:44,73.9,32.9,32.9,99.9,32.4
01/11/18 06:36:44,72.6,29.9,33.5,100,30.9
01/11/18 06:38:44,76,32.6,29.1,101.6,32.7
01/11/18 06:40:44,74,33.3,32.4,100.6,32.9
01/11/18 06:42:44,74,29.7,31.6,99.3,32.2
01/11/18 06:44:44,75.3,30.5,29.9,101.1,32.5
01/11/18 06:46:44,74.6,30.7,30.6,100.5,32.5
01/11/18 06:48:44,75.6,31.6,29.7,99.8,32.9
01/11/18 06:50:44,72.6,29.9,33.4,99.2,33.1
01/11/18 06:52:44,74.7,31.2,30.8,101,32.5
01/11/18 06:54:44,75.9,32.7,29.5,100.7,32.5
01/11/18 06:56:44,74.1,29,31.7,100.3,32.4
01/11/18 06:58:44,74.9,35.1,31.8,101.7,32.5
01/11/18 07:00:44,73.8,28.9,32.6,99.7,31.5
01/11/18 07:02:44,72.8,29.7,33.9,100.5,32.5
01/11/18 07:04:44,76.2,32,29.1,102.1,32.9
01/11/18 07:06:44,74.3,33.5,33,100.5,34.9
01/11/18 07:08:44,75.3,33.7,30.9,101.5,32.2
01/11/18 07:10:44,74.2,33.3,32.1,101.7,32
01/11/18 07:12:44,74.3,34.2,32.1,100.8,33.8
01/11/18 07:14:44,73.2,32.2,34.5,81.3,33.8
01/11/18 07:16:44,75.9,31.4,30.4,79,33.1
01/11/18 07:18:44,75.3,33.2,31.2,78.8,32.4
01/11/18 07:20:44,75.3,29.4,30.5,77.8,34.5
01/11/18 07:22:44,73,29.8,33.5,82.3,32
01/11/18 07:24:44,76.3,32.9,29.9,94,33.4
01/11/18 07:26:44,76,30.8,29.1,94.1,33.8
01/11/18 07:28:44,74.6,30.1,31.5,94.6,32.7
01/11/18 07:30:44,73.6,31.8,33.7,95.8,32.9
01/11/18 07:32:44,73.4,31.6,34.4,98.1,32
01/11/18 07:34:44,75.9,32.4,30.5,99.8,32.4
01/11/18 07:36:44,75.1,34,31.3,100.1,33.6
01/11/18 07:38:44,74.1,33.9,32.8,99.6,33.3
01/11/18 07:40:44,76.3,32.1,29.3,101.8,32.9
01/11/18 07:42:44,74.4,27.9,31.8,100.1,31.6
01/11/18 07:44:44,73.7,33.5,33.9,101.7,33.3
01/11/18 07:46:44,73.5,30.5,33.2,99.3,33.3
01/11/18 07:48:44,75.2,29.7,31,100.7,33.6
01/11/18 07:50:44,73.1,32.1,34.7,99.4,34.2
01/11/18 07:52:44,73.3,29.8,33.2,99.6,33.6
01/11/18 07:54:44,73.3,32.8,34.6,101.6,33.3
01/11/18 07:56:44,76.3,34.4,30.3,101.6,32.9
01/11/18 07:58:44,73.4,31,35,99.5,34.3
01/11/18 08:00:44,74.6,29.6,32.5,100.2,31.6
01/11/18 08:02:44,76.3,31.6,29.1,101.7,31.8
01/11/18 08:04:44,75.1,33.7,31.7,101.2,32
01/11/18 08:06:44,75,29.9,31.8,99.7,32.4
01/11/18 08:08:44,76,32.6,30.9,101.5,31.3
01/11/18 08:10:44,72.6,31,34.8,101.2,32.4
01/11/18 08:12:44,76,31.4,29.2,101.8,30
01/11/18 08:14:44,74.8,33.7,32.4,101.1,31.5
01/11/18 08:16:44,73.3,31.6,34.1,99.9,33.8
01/11/18 08:18:44,75.9,33.4,30.9,101.3,32.7
01/11/18 08:20:44,73.3,32.5,35.1,99.7,32.4
01/11/18 08:22:44,76.8,33.4,29.8,102,32.5
01/11/18 08:24:44,74.5,33.5,33.1,101.4,31.1
01/11/18 08:26:44,76.3,33,30.5,101.2,31.6
01/11/18 08:28:44,75.8,30.5,30.2,89.7,32.4
01/11/18 08:30:44,74.8,30.4,31.5,80.9,32.9
01/11/18 08:32:44,74.6,30.7,32.9,78.3,32
01/11/18 08:34:44,74.3,32.7,33.8,78.7,32.2
01/11/18 08:36:44,73.7,29.6,33.4,76.8,32
01/11/18 08:38:44,74.8,29.5,31.6,75.8,32.5
01/11/18 08:40:44,76.1,31.9,30.2,78.3,33.4
01/11/18 08:42:44,75.7,31.6,30.7,77.1,32.7
01/11/18 08:44:44,73.6,30,33.5,92.4,33.3
01/11/18 08:46:44,73.9,34.2,34,93.5,34
01/11/18 08:48:44,74,31.8,33.5,93.7,34.5
01/11/18 08:50:44,75.3,34.3,32.8,96.7,34.7
01/11/18 08:52:44,75,35.3,32.9,97.3,34.9
01/11/18 08:54:44,75.3,29.8,30.6,99.2,34.3
01/11/18 08:56:44,73.5,33.2,35.1,98.2,35.4
01/11/18 08:58:44,74.5,31.2,32.9,99.3,34.9
01/11/18 09:00:44,76.4,32,30.3,101.2,34.5
01/11/18 09:02:44,75.7,32,31.7,100,36
01/11/18 09:04:44,76.8,32.7,29.8,100.2,35.8
01/11/18 09:06:44,76.3,32.5,30.8,101.4,37
01/11/18 09:08:44,73.7,32.5,35.2,99.8,36
01/11/18 09:10:44,74.3,33.3,35.2,100.3,37.9
01/11/18 09:12:44,74.2,34.7,35.6,100.3,37.6
01/11/18 09:14:44,77,34.5,31.5,102,37.9
01/11/18 09:16:44,76.7,32.2,31.7,102.2,37.6
01/11/18 09:18:44,74.4,30.6,34.8,100.6,38.8
01/11/18 09:20:44,75.3,29.5,33.4,100.9,38.5
01/11/18 09:22:44,74.8,35.2,35.4,100.7,40.1
01/11/18 09:24:44,74.1,33.4,36.3,100.7,40.1
01/11/18 09:26:44,77,32.9,32.9,95.9,40.1
01/11/18 09:28:44,75.8,36.3,34.5,81.2,40.5
01/11/18 09:30:44,74.1,31.4,35,79.3,42.4
01/11/18 09:32:44,74,33.5,36.5,77.2,43
01/11/18 09:34:44,77.4,33.5,30.7,78.3,42.8
01/11/18 09:36:44,75.6,29.5,32.7,78.2,42.8
01/11/18 09:38:44,74.4,29.9,34.3,76.8,41.9
01/11/18 09:40:44,74.2,31.3,34.5,76.1,41.9
01/11/18 09:42:44,75,34.4,34.4,78.5,41.2
01/11/18 09:44:44,74.5,33.8,36.2,76,41.7
01/11/18 09:46:44,73.8,30.9,35.1,75.7,42.4
01/11/18 09:48:44,74.7,29.9,34,76.2,43
01/11/18 09:50:44,76.6,31.7,31.4,77.8,41.5
01/11/18 09:52:44,74.1,32.3,36.5,77,41
01/11/18 09:54:44,76.2,31.6,31.8,77.7,40.6
01/11/18 09:56:44,74.7,33.5,34.8,77.9,41.4
01/11/18 09:58:44,74.6,29.4,33.8,76.1,39.7
01/11/18 10:00:44,74,32.4,36.6,84.6,37.9
01/11/18 10:02:44,73.5,30,36.1,90.3,38.8
01/11/18 10:04:44,75.6,30.9,33.5,93.6,38.1
01/11/18 10:06:44,74,32.4,36.5,93.9,39.4
01/11/18 10:08:44,74.8,34.6,35.4,96.2,39.2
01/11/18 10:10:44,73.8,32,35.8,97.6,37.8
01/11/18 10:12:44,76.2,34,33,99.8,36
01/11/18 10:14:44,74.3,34.8,36,99.2,37.2
01/11/18 10:16:44,76.5,35.3,33,101.1,38.7
01/11/18 10:18:44,76.3,30.7,32.2,101.5,38.7
01/11/18 10:20:44,77.1,33.6,31.8,102,37.9
01/11/18 10:22:44,75.3,34.7,34.2,100.8,37.9
01/11/18 10:24:44,76.1,34.5,33.8,101.3,37.9
01/11/18 10:26:44,77.2,32.2,31.3,102.2,36.9
01/11/18 10:28:44,75.3,34.3,35.2,100.8,36.1
01/11/18 10:30:44,76.9,33.4,32.4,102.1,38.5
01/11/18 10:32:44,74.3,32.4,36.3,100.3,37.4
01/11/18 10:34:44,75,29.5,34.4,100.8,39.4
01/11/18 10:36:44,76,35.5,34.2,101.9,38.8
01/11/18 10:38:44,74.3,29.3,35.4,100.3,37.4
01/11/18 10:40:44,76.6,32.5,32.2,101.8,38.8
01/11/18 10:42:44,77.3,31.4,31.2,102.3,38.3
01/11/18 10:44:44,76.6,33.9,33.5,101.1,37.8
01/11/18 10:46:44,75.5,35,35,99.2,36.3
01/11/18 10:48:44,75.4,34.3,34.4,103.2,36
01/11/18 10:50:44,76.2,32.3,32.5,104.7,39.2
01/11/18 10:52:44,77.5,33.2,31.1,106.3,38.5
01/11/18 10:54:44,75.5,34.5,35.2,105.6,39
01/11/18 10:56:44,76.6,34.7,33.6,107.2,37.9
01/11/18 10:58:44,74.3,29.4,35.6,105.3,41.2
01/11/18 11:00:44,75.6,34.4,35,107.5,40.6
01/11/18 11:02:44,74.8,34.9,36.3,105.3,40.5
01/11/18 11:04:44,76.2,34,34.4,104,41
01/11/18 11:06:44,73.8,33.9,37.8,100.8,40.5
01/11/18 11:08:44,74.6,33.7,36.6,102.4,40.8
01/11/18 11:10:44,74.2,34.5,36.4,102.8,40.5
01/11/18 11:12:44,76.2,32.3,33.3,102.8,40.5
01/11/18 11:14:44,76.2,31.6,32.7,105.1,40.8
01/11/18 11:16:44,74,29.4,36.3,102.9,40.8
01/11/18 11:18:44,75.8,35.1,34,104.2,38.3
01/11/18 11:20:44,76.3,32.5,33.4,103.3,39
01/11/18 11:22:44,76.5,33.9,33.5,104.8,39.2
01/11/18 11:24:44,75.2,30,34.9,102.2,41
01/11/18 11:26:44,75.2,32,35.2,104.1,42.1
01/11/18 11:28:44,73.1,32.8,37.9,103,43.9
01/11/18 11:30:44,76,33.3,35.4,104.6,45.7
01/11/18 11:32:44,73.3,30.6,37.9,114.8,44.1
01/11/18 11:34:44,76.3,32.7,34.1,107.3,45.5
01/11/18 11:36:44,74.3,29.3,36.7,101.9,43.5
01/11/18 11:38:44,74.5,34.4,37.2,103.8,41.9
01/11/18 11:40:44,75.9,31.3,33.9,103.1,39.6
01/11/18 11:42:44,75.2,31.5,35,104.3,39.4
01/11/18 11:44:44,75.5,35.1,35.1,105,41.9
01/11/18 11:46:44,72.7,32,39.4,102.5,42.4
01/11/18 11:48:44,75.5,35.7,35.9,105.2,43.5
01/11/18 11:50:44,75.8,33.5,35.1,105.3,44.6
01/11/18 11:52:44,75.5,33,35,104.7,43.9
01/11/18 11:54:44,76.2,31.9,33.8,103.2,45.3
01/11/18 11:56:44,72.5,29.9,38.8,103.2,45.9
01/11/18 11:58:44,73,33,39.5,103.1,44.8
01/11/18 12:00:44,72.8,30.6,38.5,103.7,45.1
01/11/18 12:02:44,74.2,35.1,38,103.8,42.6
01/11/18 12:04:44,75.1,35.9,36.9,105.3,44.4
01/11/18 12:06:44,74.7,34.4,37.2,104.3,43.5
01/11/18 12:08:44,74.2,30.3,36.2,103.1,43
01/11/18 12:10:44,72.9,31.9,38.7,104.4,41
01/11/18 12:12:44,73.3,29,37.5,103.2,41.9
01/11/18 12:14:44,73.3,30.6,37.5,103.2,42.4
01/11/18 12:16:44,75.1,30.1,34.8,104.8,40.8
01/11/18 12:18:44,74.8,34.6,36.3,105.3,41.5
01/11/18 12:20:44,74.3,34.8,36.5,104,43.3
01/11/18 12:22:44,72.2,30.5,39,102.6,41.7
01/11/18 12:24:44,74.8,35.5,36,104.8,41
01/11/18 12:26:44,75.2,29.7,34.7,102.7,40.3
01/11/18 12:28:44,75.2,33.5,35.6,104.6,42.1
01/11/18 12:30:44,74.5,30,36.4,104.1,43.3
01/11/18 12:32:44,74,34.1,37.9,103.9,44.2
01/11/18 12:34:44,74,29.9,37,102.8,44.8
01/11/18 12:36:44,73.8,28.7,36.4,102.8,44.6
01/11/18 12:38:44,71.8,31.9,40.8,102.3,43.7
01/11/18 12:40:44,75.3,31.7,36.3,103.2,45.3
01/11/18 12:42:44,74.7,29.3,37,104.7,46.9
01/11/18 12:44:44,72.8,29.2,39.2,103.5,46.2
01/11/18 12:46:44,74.6,29.7,37.6,104.4,46.8
01/11/18 12:48:44,73.1,29,40,103.5,49.8
01/11/18 12:50:44,73.8,34.7,40.2,104.2,47.3
01/11/18 12:52:44,75.5,33,37.6,104.6,49.3
01/11/18 12:54:44,74.8,34.2,38.5,105.1,50.2
01/11/18 12:56:44,74.1,35.2,38.9,104.8,48.9
01/11/18 12:58:44,73.6,33.8,40.3,103.9,49.1
01/11/18 13:00:44,74.1,29.9,39.1,104.6,49.3
01/11/18 13:02:44,75.3,31.4,36.7,107.3,48.9
01/11/18 13:04:44,72,30.4,41.5,114.7,47.8
01/11/18 13:06:44,72.5,32.8,41.5,105,48.9
01/11/18 13:08:44,75,30.8,37.2,103.7,48.2
01/11/18 13:10:44,74.2,35.1,39,104.6,47.1
01/11/18 13:12:44,75.3,34.3,36.9,105.3,47.5
01/11/18 13:14:44,72,32.5,41.4,105.2,45.5
01/11/18 13:16:44,76,33.9,35.8,106.3,45.1
01/11/18 13:18:44,75.5,33.1,36.5,105.7,43.5
01/11/18 13:20:44,71.9,30.9,40.1,102.8,42.1
01/11/18 13:22:44,74.4,30.2,36.5,104.8,40.6
01/11/18 13:24:44,75.4,32,35,103.8,41
01/11/18 13:26:44,72.3,32,39,103.3,40.8
01/11/18 13:28:44,74.3,29.8,35.5,102.7,41
01/11/18 13:30:44,72,32.9,39.7,103,41.7
01/11/18 13:32:44,72.5,32.8,38.8,104.3,40.3
01/11/18 13:34:44,72.6,32.2,39,103.6,37.9
01/11/18 13:36:44,74.1,30.9,35.6,103.3,40.3
01/11/18 13:38:44,72.1,31.3,37.7,104,40.3
01/11/18 13:40:44,71.5,31.9,39.3,102.4,40.1
01/11/18 13:42:44,72.7,31.1,37.3,103.4,37.9
01/11/18 13:44:44,75.1,31.3,34,105.1,42.1
01/11/18 13:46:44,74.6,33.5,35.1,104.6,40.1
01/11/18 13:48:44,74.2,30.6,34.6,104.6,40.3
01/11/18 13:50:44,74.3,30.9,34.8,102.6,39.2
01/11/18 13:52:44,74.2,35.7,36.1,104.7,39.9
01/11/18 13:54:44,72.9,29,36.8,102.7,40.3
01/11/18 13:56:44,73.2,30.2,36.6,103.6,41.7
01/11/18 13:58:44,75.5,33.9,34,104.7,38.8
01/11/18 14:00:44,72.7,29,37.3,102.5,41.5
01/11/18 14:02:44,75,33,34.2,103.7,39.6
01/11/18 14:04:44,75.2,32.7,33.8,105.1,41.5
01/11/18 14:06:44,71.4,30,38,102.5,39
01/11/18 14:08:44,72.2,32.9,38.9,102.8,41
01/11/18 14:10:44,73.3,34.3,36.4,104.1,39.4
01/11/18 14:12:44,72,33.4,39,102.5,37.8
01/11/18 14:14:44,72.3,30.2,37.3,102.4,40.8
01/11/18 14:16:44,73.2,28.8,36.4,103.6,42.1
01/11/18 14:18:44,71.8,32.5,38.6,104,40.5
01/11/18 14:20:44,72.3,32,38.5,105.1,37.9
01/11/18 14:22:44,73.8,31.8,34.6,108.8,41.2
01/11/18 14:24:44,72.8,30.7,36.8,110.3,40.6
01/11/18 14:26:44,74.3,33.9,36,112.7,41.9
01/11/18 14:28:44,73.8,30.5,35.8,111.4,41.9
01/11/18 14:30:44,72,31.7,38.8,111.9,38.7
01/11/18 14:32:44,72,33.2,39.5,111,42.8
01/11/18 14:34:44,74.6,31.4,35.1,110.5,40.5
01/11/18 14:36:44,72.8,33.6,37.7,109.2,40.5
01/11/18 14:38:44,71.7,32.6,40.1,105.8,41.5
01/11/18 14:40:44,72.2,32.8,38.8,105.8,40.1
01/11/18 14:42:44,73.6,30.3,36.5,107.6,41.7
01/11/18 14:44:44,74.8,32.8,34.7,108.7,40.5
01/11/18 14:46:44,74.9,32.9,35.9,108.2,41.5
01/11/18 14:48:44,72,33.5,39.8,105.9,43
01/11/18 14:50:44,74.2,35.6,36.9,107.6,43
01/11/18 14:52:44,74.8,31.5,35.3,108.5,42.3
01/11/18 14:54:44,74.2,35.6,36.7,108.1,40.5
01/11/18 14:56:44,71.7,33.6,38.4,106.2,42.4
01/11/18 14:58:44,73,37.4,37.8,106.7,41
01/11/18 15:00:44,73.6,32.8,37,106.9,42.3
01/11/18 15:02:44,74.1,36.6,36.6,107.3,40.3
01/11/18 15:04:44,74.3,36,36,107.8,43
01/11/18 15:06:44,73,36.5,37.5,106.9,39
01/11/18 15:08:44,73.6,32.6,36.1,107,40.3
01/11/18 15:10:44,74.8,37.1,35.4,107.7,39.9
01/11/18 15:12:44,72.8,31.9,36.4,105.5,39.4
01/11/18 15:14:44,72.8,33,36.9,106.4,42.1
01/11/18 15:16:44,72.7,36.8,38.1,106.3,41.2
01/11/18 15:18:44,71.6,32.4,38.1,105.7,41.5
01/11/18 15:20:44,73.1,33,36.6,106.6,39.2
01/11/18 15:22:44,74.7,36,34.7,107.2,41.7
01/11/18 15:24:44,74.4,35.4,35.3,107.3,40.6
01/11/18 15:26:44,71.4,35.7,39.2,106.1,38.5
01/11/18 15:28:44,74.2,33.4,34.4,107.8,41.2
01/11/18 15:30:44,73.4,33.5,35.5,106.9,40.6
01/11/18 15:32:44,73.7,37.8,36.4,106.8,41.5
01/11/18 15:34:44,71,33.5,39,106.3,40.8
01/11/18 15:36:44,74.3,34.6,34.9,107.4,40.8
01/11/18 15:38:44,71.8,33.4,37.8,106,41
01/11/18 15:40:44,71,33.4,38.6,106.2,41.7
01/11/18 15:42:44,73.3,38.8,37.3,107.7,42.6
01/11/18 15:44:44,73,32.2,37.6,105.1,42.4
01/11/18 15:46:44,72.8,33,37.8,105.6,39.7
01/11/18 15:48:44,71.9,35.2,39.4,105.6,40.3
01/11/18 15:50:44,71.1,33,38.9,105.1,40.5
01/11/18 15:52:44,71.5,36.1,39.7,105.9,39.7
01/11/18 15:54:44,74.6,35.5,35.1,107.8,40.6
01/11/18 15:56:44,72.8,33.6,36.6,106.6,39.2
01/11/18 15:58:44,75,36.2,34.3,107.1,39.9
01/11/18 16:00:44,72.3,31.8,37.5,105,39.7
01/11/18 16:02:44,72.1,32.5,37.3,115.8,38.5
01/11/18 16:04:44,72.3,35.7,37.9,110.8,39.9
01/11/18 16:06:44,73.8,36.1,35.5,107.3,41.2
01/11/18 16:08:44,72.6,33,36.8,104.7,41.5
01/11/18 16:10:44,73.2,37.3,36.5,105.1,41.4
01/11/18 16:12:44,71.4,35.7,39.5,102.8,41.5
01/11/18 16:14:44,71.5,34,37.9,102.9,40.8
01/11/18 16:16:44,70.8,33.9,39,102.3,38.3
01/11/18 16:18:44,74.2,36,34.1,103.8,38.5
01/11/18 16:20:44,73.2,32,35.3,102.3,37.6
01/11/18 16:22:44,70.5,34.7,39.4,102.7,39.2
01/11/18 16:24:44,72.9,37.1,36.5,106.8,37.6
01/11/18 16:26:44,72.6,32,36.4,107.5,40.3
01/11/18 16:28:44,71.2,35.4,39.4,108.5,40.5
01/11/18 16:30:44,74.6,35.8,32.7,111.1,37.8
01/11/18 16:32:44,72.2,36.5,36.3,112.3,37.8
01/11/18 16:34:44,73.3,37.9,35.1,112.4,37.8
01/11/18 16:36:44,74.1,33.1,33.2,110.7,40.1
01/11/18 16:38:44,71.5,33,36.7,111.3,37.9
01/11/18 16:40:44,74.1,34.3,32.7,112.4,38.1
01/11/18 16:42:44,71.7,33.1,36.7,109.4,39.6
01/11/18 16:44:44,74.2,37,34,109.3,39.2
01/11/18 16:46:44,73.2,37.7,34.7,107.6,38.1
01/11/18 16:48:44,72.7,37.8,36,106.8,38.1
01/11/18 16:50:44,72,34.7,36.4,106.3,39
01/11/18 16:52:44,71.1,34.3,37.7,105.6,37.8
01/11/18 16:54:44,73.4,37.1,35.3,106.7,39.4
01/11/18 16:56:44,75.1,35.8,32.4,107.6,39
01/11/18 16:58:44,72.9,33,35.3,106.6,39.4
01/11/18 17:00:44,71.2,34.7,36.9,105.3,37.9
01/11/18 17:02:44,71.7,33.3,36.2,101.8,39.6
01/11/18 17:04:44,73.8,35.4,33.5,102,39.4
01/11/18 17:06:44,72.9,37.6,35.7,101.3,38.5
01/11/18 17:08:44,72.3,36,35.9,101.5,39.2
01/11/18 17:10:44,71.7,37.1,36.6,102.1,37.9
01/11/18 17:12:44,74.4,35,32.2,102,39.7
01/11/18 17:14:44,70.9,34,36.8,99.6,39.2
01/11/18 17:16:44,73.5,38.2,34.6,101.8,38.3
01/11/18 17:18:44,72.3,36,36.2,100.6,38.8
01/11/18 17:20:44,71.5,33,36.6,100.1,37.9
01/11/18 17:22:44,74.3,34.9,33,102.3,38.1
01/11/18 17:24:44,71.9,32.9,36.2,100.6,36.7
01/11/18 17:26:44,71.2,34.1,36.9,101.5,37.8
01/11/18 17:28:44,74.3,34.6,32.7,102.6,38.3
01/11/18 17:30:44,73.5,34.2,34.2,102.1,38.3
01/11/18 17:32:44,75,36.1,33.1,103.2,38.8
01/11/18 17:34:44,71.3,34,37.3,100.8,38.1
01/11/18 17:36:44,71.3,33.8,37.7,100.3,37
01/11/18 17:38:44,74.8,35.8,32.7,103,39.2
01/11/18 17:40:44,74.7,35.8,33.9,102.9,36.5
01/11/18 17:42:44,73.8,35.1,34.3,101,37
01/11/18 17:44:44,72.6,32.9,35.5,101.3,38.3
01/11/18 17:46:44,72.9,32.7,35.3,101.6,38.3
01/11/18 17:48:44,72.8,37,36.7,102.9,39.6
01/11/18 17:50:44,71.8,34.8,37.8,101.2,39.6
01/11/18 17:52:44,72.2,36.8,38.4,103.3,39.7
01/11/18 17:54:44,72.5,36.2,37.6,101.4,39.6
01/11/18 17:56:44,73.4,33.3,35.6,83,38.8
01/11/18 17:58:44,74.9,38,34.6,81.7,38.7
01/11/18 18:00:44,74,32.2,34.4,77.8,39.4
01/11/18 18:02:44,73.5,38.5,36.1,78.1,38.7
01/11/18 18:04:44,73.6,36.9,36.5,77.7,40.5
01/11/18 18:06:44,74.8,37,34.5,78.8,37.9
01/11/18 18:08:44,75,38.1,34.3,78.8,38.7
01/11/18 18:10:44,73.4,36.7,35.7,76.8,39.4
01/11/18 18:12:44,72.2,35.8,37.7,75.7,36.9
01/11/18 18:14:44,73.1,36.4,36.8,76.3,36.5
01/11/18 18:16:44,74.1,32.1,34.7,75.2,39.7
01/11/18 18:18:44,73.7,37.6,35.6,76.6,37.4
01/11/18 18:20:44,74.4,32.2,34.3,76.8,37.8
01/11/18 18:22:44,75.2,34.6,33,78.1,38.8
01/11/18 18:24:44,72.6,35.4,37,76.8,38.3
01/11/18 18:26:44,73.3,33.3,36,75.4,38.3
01/11/18 18:28:44,72.3,33.8,37.2,91.3,35.8
01/11/18 18:30:44,73.8,36.7,36.8,93.9,37.4
01/11/18 18:32:44,73.6,36.6,36.6,94.7,36.3
01/11/18 18:34:44,73.6,37.3,36.5,97.6,38.1
01/11/18 18:36:44,74.9,38.3,34.9,99,39.4
01/11/18 18:38:44,72.3,34,37.4,99.3,38.5
01/11/18 18:40:44,74.4,38.7,36,100.7,37.8
01/11/18 18:42:44,74,37.7,36.5,101.3,39.2
01/11/18 18:44:44,73.3,38.3,38.1,100.3,38.1
01/11/18 18:46:44,75.4,36.9,33.9,102.2,36.3
01/11/18 18:48:44,73.3,36.4,37,102.1,35.4
01/11/18 18:50:44,74.7,37.8,35.7,102.5,37
01/11/18 18:52:44,75,33.2,34.8,102.1,36.1
01/11/18 18:54:44,73.8,39.2,36.9,101.3,35.4
01/11/18 18:56:44,73.3,34.8,36.7,100.8,37.4
01/11/18 18:58:44,74.3,37.9,36.9,102.3,38.8
01/11/18 19:00:44,75.5,37.2,34.3,102.3,36.1
01/11/18 19:02:44,74.4,37.7,35.4,102.8,38.1
01/11/18 19:04:44,74.4,37.3,35.5,102,37.4
01/11/18 19:06:44,73.9,34.3,35.9,101.7,36.7
01/11/18 19:08:44,73.1,33.3,36.4,101.3,38.5
01/11/18 19:10:44,75.1,37.8,34.5,102.9,36.1
01/11/18 19:12:44,75.7,36.9,33.3,86.5,37.2
01/11/18 19:14:44,73.9,32.2,35.5,80.6,35.2
01/11/18 19:16:44,74.5,37.2,35.7,81.1,36.1
01/11/18 19:18:44,74.9,32.6,33.5,79.3,34.7
01/11/18 19:20:44,73.3,36.3,36.4,77.3,36
01/11/18 19:22:44,75.3,36.6,33.2,79,34.5
01/11/18 19:24:44,74.1,30.9,34.8,76.2,36.1
01/11/18 19:26:44,74.8,33.4,34.1,77.8,34
01/11/18 19:28:44,75.1,36.9,33.7,78.2,36.7
01/11/18 19:30:44,72.8,33.9,36.6,76.8,34.7
01/11/18 19:32:44,73.7,35.7,36,76.7,34.3
01/11/18 19:34:44,75.1,33.2,34.1,77.7,36.3
01/11/18 19:36:44,75,34.2,34,77.8,35.8
01/11/18 19:38:44,75.3,37.7,34.1,78.3,34.5
01/11/18 19:40:44,74.1,33.3,35.5,76.8,34.5
01/11/18 19:42:44,76.6,37.1,32.4,77.5,35.2
01/11/18 19:44:44,73.9,32.6,35.4,76.7,36.7
01/11/18 19:46:44,74.7,35.2,34.7,77.3,35.4
01/11/18 19:48:44,73.5,36.1,36.8,77.3,35.4
01/11/18 19:50:44,73.2,33.7,36.5,75.8,37.2
01/11/18 19:52:44,74.8,34.2,34.9,77.3,34.5
01/11/18 19:54:44,75.5,35.7,33.5,78.1,36.1
01/11/18 19:56:44,75.3,36.4,33.7,77.8,35.1
01/11/18 19:58:44,75.4,34.3,33.9,78,36.7
01/11/18 20:00:44,75,33.9,34.5,75.5,35.6
01/11/18 20:02:44,73,35.6,37.5,77.5,36.7
01/11/18 20:04:44,73.1,34.8,36.1,76.1,35.8
01/11/18 20:06:44,75,37,34.6,77.7,36.1
01/11/18 20:08:44,75.5,34.9,33.5,77.6,36.9
01/11/18 20:10:44,73.8,36.4,36.2,76.8,35.4
01/11/18 20:12:44,73.8,37.1,37,78.2,34.9
01/11/18 20:14:44,74.3,33.2,34.3,76.9,36.5
01/11/18 20:16:44,73.7,32.9,35.7,76.2,36.7
01/11/18 20:18:44,73.7,36.3,37.2,76.2,37
01/11/18 20:20:44,75.2,34.2,33.4,77.7,35.4
01/11/18 20:22:44,74.1,38.6,35.5,76.7,37.6
01/11/18 20:24:44,74.3,37.5,34.9,78.2,36.5
01/11/18 20:26:44,73.8,36.6,36.2,76.4,36.9
01/11/18 20:28:44,75.4,37.1,34,77.3,35.6
01/11/18 20:30:44,73.7,33.1,35.2,75.8,35.2
01/11/18 20:32:44,74.2,34.7,35.3,89.7,35.8
01/11/18 20:34:44,76,37.5,33.7,93.5,35.4
01/11/18 20:36:44,74.3,37.1,36.1,94.5,35.8
01/11/18 20:38:44,73.7,37.8,36.3,96.5,36.1
01/11/18 20:40:44,75,34.7,34.2,99.1,35.8
01/11/18 20:42:44,74,34,35.9,99.1,35.8
01/11/18 20:44:44,75.3,38.7,35.5,101.9,35.8
01/11/18 20:46:44,72.8,34,37,100.7,37
01/11/18 20:48:44,74.6,35.3,34.7,102.2,37.2
01/11/18 20:50:44,73,35.5,37,101.3,35.6
01/11/18 20:52:44,72.8,35.3,38.1,101,36.5
01/11/18 20:54:44,74.7,34.3,35.1,102.5,37
01/11/18 20:56:44,75.6,35,33.4,101.8,35.4
01/11/18 20:58:44,73.9,39.6,36.5,102.3,36.1
01/11/18 21:00:44,76.3,37.4,35.6,85.2,36.9
01/11/18 21:02:44,75.3,37.3,35.8,80.8,36.7
01/11/18 21:04:44,75.3,36.4,36.1,80.3,36.5
01/11/18 21:06:44,75.8,35.5,33.9,78.2,34.7
01/11/18 21:08:44,73,35.9,39,78.3,34.7
01/11/18 21:10:44,76.3,36.4,34.3,79.3,38.3
01/11/18 21:12:44,73.5,34.7,38.3,76.2,36
01/11/18 21:14:44,72.8,35.1,38.3,76,37.4
01/11/18 21:16:44,75.7,34.8,33.3,76.8,36.9
01/11/18 21:18:44,74.3,33.3,35.7,76.9,36.3
01/11/18 21:20:44,75.6,34.7,34.4,78.2,37
01/11/18 21:22:44,75.2,33.3,34,78,36.7
01/11/18 21:24:44,74.8,34.8,34.9,76.8,37.6
01/11/18 21:26:44,76.3,36.4,33.4,79,36.7
01/11/18 21:28:44,75.6,35.6,34.6,78.2,36.9
01/11/18 21:30:44,75.5,36.1,34.8,78.2,38.1
01/11/18 21:32:44,73.8,36.2,37.3,76.4,37.6
01/11/18 21:34:44,72.7,34.7,37.7,75.7,37
01/11/18 21:36:44,74.2,37.8,37.2,77.1,36.9
01/11/18 21:38:44,75.5,34.5,34.4,76.1,35.6
01/11/18 21:40:44,74.6,38.8,36.1,77.1,34.7
01/11/18 21:42:44,75.8,36.4,33.5,78.6,36.5
01/11/18 21:44:44,73,34.8,37.4,76,36.1
01/11/18 21:46:44,75.8,38.8,34.2,79,36.7
01/11/18 21:48:44,75.6,34.8,34.7,78.3,37
01/11/18 21:50:44,74.8,35.9,34.8,77,38.1
01/11/18 21:52:44,73.5,36.3,37.4,76.1,38.3
01/11/18 21:54:44,74.6,35.1,35.7,77.1,37.6
01/11/18 21:56:44,74,38.1,37.8,77.9,38.3
01/11/18 21:58:44,75.6,36.2,33.8,78.2,37.9
01/11/18 22:00:44,73.3,34.9,37.3,77,37.8
01/11/18 22:02:44,73.7,37.4,36.9,77,38.5
01/11/18 22:04:44,74.7,38,36.3,77.6,37.6
01/11/18 22:06:44,73,36.9,38.2,75.8,39.2
01/11/18 22:08:44,74.8,34.4,35.4,77.5,39
01/11/18 22:10:44,74.5,39.3,37.3,78.2,38.7
01/11/18 22:12:44,74.3,36,36.8,76.6,39
01/11/18 22:14:44,75,38.6,37,77.5,38.5
01/11/18 22:16:44,75.2,39.1,36.2,78.1,36.3
01/11/18 22:18:44,76,37.1,34.2,78.3,39
01/11/18 22:20:44,72.9,35.7,38.2,76.3,37.8
01/11/18 22:22:44,73.6,38.2,38.9,77.3,37.6
01/11/18 22:24:44,74.5,38.6,36.6,77.2,38.8
01/11/18 22:26:44,74.8,38.7,37,78.5,39
01/11/18 22:28:44,76,38.4,34.9,77.3,37.6
01/11/18 22:30:44,73.8,38.3,37.4,77.4,38.3
01/11/18 22:32:44,73.2,37.2,38,76.7,37.6
01/11/18 22:34:44,73.3,36.4,37.9,75.7,36.5
01/11/18 22:36:44,73.3,35.4,37.1,76.2,37.2
01/11/18 22:38:44,73.7,36.1,36.9,76.7,37
01/11/18 22:40:44,73.6,36.9,38.7,76.8,37.6
01/11/18 22:42:44,75,39.4,36,78.3,38.7
01/11/18 22:44:44,74.1,34.5,36.5,76.8,39.4
01/11/18 22:46:44,74.8,38.1,35.7,77.3,40.3
01/11/18 22:48:44,74.8,35.9,36.7,77.3,39.9
01/11/18 22:50:44,72.7,35.9,38.9,75.3,40.1
01/11/18 22:52:44,73.8,36.3,38.1,88.7,40.8
01/11/18 22:54:44,73.2,37.6,38.7,91.2,39.9
01/11/18 22:56:44,74.3,35.6,37.2,94.5,40.5
01/11/18 22:58:44,76.1,39.1,35.5,99.7,39.9
01/11/18 23:00:44,74.5,35.8,36.3,100.2,39.2
01/11/18 23:02:44,72.3,37.8,39.6,100.3,38.8
01/11/18 23:04:44,74.8,36.6,35.8,103,39.9
01/11/18 23:06:44,74.1,34.9,37.9,102,41
01/11/18 23:08:44,73.7,38.9,39.3,102.6,40.5
01/11/18 23:10:44,73.8,37.9,40,82,40.6
01/11/18 23:12:44,74.6,39.1,38.3,80.5,38.5
01/11/18 23:14:44,75.4,40.5,38.4,80.3,39
01/11/18 23:16:44,74.3,35.1,38.1,78.5,40.6
01/11/18 23:18:44,74,39.8,38.6,77.5,39.4
01/11/18 23:20:44,74.7,34.5,36.4,78,38.8
01/11/18 23:22:44,73.6,35.4,38.9,76.7,39.2
01/11/18 23:24:44,75.1,40.4,37.2,79,40.5
01/11/18 23:26:44,74.8,35.5,36.8,75.9,40.6
01/11/18 23:28:44,75.3,38.2,37.6,77.9,39.7
01/11/18 23:30:44,74.3,38,37.7,77.2,40.5
01/11/18 23:32:44,74.7,35.6,37.1,77.5,40.3
01/11/18 23:34:44,73.4,37.6,39,77.1,40.6
01/11/18 23:36:44,73.7,35.7,38.7,76.2,41.5
01/11/18 23:38:44,75,38.5,37.4,77.6,41.5
01/11/18 23:40:44,75.8,40.5,37.2,77.7,41.5
01/11/18 23:42:44,75.2,36.9,37.2,77.8,41.4
01/11/18 23:44:44,75.6,37.9,35.7,78.2,40.5
01/11/18 23:46:44,75.8,38.9,36.1,78.3,39.4
01/11/18 23:48:44,73.5,35.6,38.5,76.3,38.5
01/11/18 23:50:44,75.8,38.8,35.1,78.6,40.1
01/11/18 23:52:44,74.8,36,37.5,75.4,41
01/11/18 23:54:44,75.7,38.6,36.8,78.2,42.1
01/11/18 23:56:44,75.8,39.1,36.2,77.3,40.3
01/11/18 23:58:44,75.3,39.2,36.9,77.8,42.4
01/12/18 00:00:44,76.2,39.4,36.8,77.1,41.7
01/12/18 00:02:44,75.5,38.8,37.5,76.8,42.1
01/12/18 00:04:44,74.2,40.9,38.1,78.7,41
01/12/18 00:06:44,74,37.5,39,76.1,42.1
01/12/18 00:08:44,74,35.7,38.8,76.3,40.1
01/12/18 00:10:44,73.2,38.6,40.6,76.1,39
01/12/18 00:12:44,73.8,39.3,39.8,76.2,40.1
01/12/18 00:14:44,74.3,37,37.8,76.2,39.4
01/12/18 00:16:44,75,37,37,75.7,41.2
01/12/18 00:18:44,74.1,39.5,39.7,79,42.3
01/12/18 00:20:44,73.1,38.9,40.5,93.7,40.5
01/12/18 00:22:44,75.4,37.7,35.8,95.8,41.2
01/12/18 00:24:44,74.8,39.7,38.3,98.2,40.1
01/12/18 00:26:44,75,41.6,38.2,100.8,42.6
01/12/18 00:28:44,74.3,39.7,38.7,101.7,41.9
01/12/18 00:30:44,73,38.7,39.7,102,42.6
01/12/18 00:32:44,73.8,36.4,38.1,103,42.3
01/12/18 00:34:44,72.6,37.6,43.2,85.1,41.7
01/12/18 00:36:44,74.9,37.2,41.3,81.6,42.3
01/12/18 00:38:44,73.8,38.9,41.8,79.9,41.9
01/12/18 00:40:44,74,40.9,41.2,78.1,42.1
01/12/18 00:42:44,74.6,36.8,38.8,77.8,42.3
01/12/18 00:44:44,73.3,36.5,40.3,76.8,41.9
01/12/18 00:46:44,75.2,41.7,38.1,77.8,42.6
01/12/18 00:48:44,73.5,38.5,40.2,76.3,41.4
01/12/18 00:50:44,74.8,38.7,37.4,77.6,41.4
01/12/18 00:52:44,74.6,39.9,39.8,77.2,42.3
01/12/18 00:54:44,74,40.5,40.4,77.8,40.3
01/12/18 00:56:44,74.8,40.8,39.2,77.6,41
01/12/18 00:58:44,73.7,40.1,40.8,77.3,40.8
01/12/18 01:00:44,72.6,38.6,41.2,77.2,41.5
01/12/18 01:02:44,73.7,39.6,40.8,77.1,41.4
01/12/18 01:04:44,73.1,38,41.3,76.3,42.4
01/12/18 01:06:44,72.8,37.5,41.4,77.2,42.6
01/12/18 01:08:44,74.3,37,39.5,75.6,41.9
01/12/18 01:10:44,72.9,38.7,41.8,75.3,40.3
01/12/18 01:12:44,75.7,39.8,38.6,78,41.7
01/12/18 01:14:44,73.1,38.9,41.6,76.2,42.8
01/12/18 01:16:44,73.7,38.1,41,76.1,43.2
01/12/18 01:18:44,74.8,37.1,39.7,77.3,41.9
01/12/18 01:20:44,74,41.3,40.8,77.3,41.4
01/12/18 01:22:44,74,40.9,40.2,76.3,41.2
01/12/18 01:24:44,75.4,41.1,38.9,80,43.2
01/12/18 01:26:44,74.7,39.5,39.5,92.8,41.5
01/12/18 01:28:44,74.9,38.3,39.5,96.1,44.8
01/12/18 01:30:44,73.4,40,42.4,97.8,45
01/12/18 01:32:44,75,39.6,38,101.2,44.4
01/12/18 01:34:44,73.4,39.9,41,102.3,43.3
01/12/18 01:36:44,73.7,38.3,39.3,102.2,42.6
01/12/18 01:38:44,76.2,41.8,38.1,105,45.1
01/12/18 01:40:44,73.8,41.7,40.3,103.9,42.8
01/12/18 01:42:44,72.9,38.7,40.1,83.9,40.6
01/12/18 01:44:44,75.6,41.5,40.1,81.8,41.4
01/12/18 01:46:44,73.4,40.5,42.8,79.9,41.2
01/12/18 01:48:44,73.6,41,43.2,79.2,41
01/12/18 01:50:44,75,37.4,39.8,76.4,42.4
01/12/18 01:52:44,73.8,41.4,41.9,79.2,42.4
01/12/18 01:54:44,75.9,41.5,39.3,78.5,42.8
01/12/18 01:56:44,74.3,36.3,40.6,76.9,42.3
01/12/18 01:58:44,74.4,42,40.4,77.1,42.8
01/12/18 02:00:44,75.8,38,37.4,78.2,42.6
01/12/18 02:02:44,73.2,37.5,40.6,76.7,39.6
01/12/18 02:04:44,76,39.6,37.9,78.7,41.7
01/12/18 02:06:44,74.1,36.6,40.5,76.5,43.3
01/12/18 02:08:44,73.2,38.3,42,76,42.4
01/12/18 02:10:44,75.6,39.6,37.2,78,41.9
01/12/18 02:12:44,75.5,39.6,38.3,77.7,42.3
01/12/18 02:14:44,75.2,41.2,39.3,78.1,40.8
01/12/18 02:16:44,74.5,37.2,38.4,76.8,39.6
01/12/18 02:18:44,75,42,38.3,78.3,39.9
01/12/18 02:20:44,73.8,40,40.2,76.2,39.7
01/12/18 02:22:44,73.4,39.3,41.3,76.8,42.1
01/12/18 02:24:44,73.7,39.6,41,76.3,40.6
01/12/18 02:26:44,74.3,40.3,40.3,76.8,41.2
01/12/18 02:28:44,74.2,41.3,40.2,76.7,40.8
01/12/18 02:30:44,74.7,37.9,38.6,77.3,42.3
01/12/18 02:32:44,74.6,37,39.4,77,41
01/12/18 02:34:44,74.8,39,39.5,77.3,41.5
01/12/18 02:36:44,74.3,40.6,40.1,76.9,42.3
01/12/18 02:38:44,74.2,42.6,40.7,78,40.1
01/12/18 02:40:44,76,39.3,37.9,78.3,42.4
01/12/18 02:42:44,73.7,40.3,41.4,76.3,41.4
01/12/18 02:44:44,75.5,40.4,38.2,77.7,40.5
01/12/18 02:46:44,74.8,42,38.9,77,42.8
01/12/18 02:48:44,74.1,41.3,40,76.6,41.9
01/12/18 02:50:44,73.5,40.6,42,76.1,41.4
01/12/18 02:52:44,73.3,38.1,40.5,76,39.2
01/12/18 02:54:44,73.4,40.9,41,78,41.7
01/12/18 02:56:44,73.7,39,40.6,76.5,40.5
01/12/18 02:58:44,73.3,39.8,41.9,76.6,40.8
01/12/18 03:00:44,74.8,41.2,39.5,77.8,40.8
01/12/18 03:02:44,75.2,38,38,77.4,41
01/12/18 03:04:44,72.4,38.9,41,74.8,41.2
01/12/18 03:06:44,73.6,40,39.6,77.2,41.5
01/12/18 03:08:44,75.7,40.2,38.3,94.3,42.1
01/12/18 03:10:44,73.1,39.8,41.5,94.2,39
01/12/18 03:12:44,75.5,38.7,38.2,97.9,39.6
01/12/18 03:14:44,73.9,37.5,39.2,99.3,41.2
01/12/18 03:16:44,73.7,40.4,41.5,101.7,39.2
01/12/18 03:18:44,73.3,40.6,42.6,103.1,39.6
01/12/18 03:20:44,74.7,41.9,40.3,102.7,40.5
01/12/18 03:22:44,73.5,38.6,42,81.2,41.7
01/12/18 03:24:44,73.3,39.6,43.1,78.8,41
01/12/18 03:26:44,73.7,39.9,41.5,78.2,39.2
01/12/18 03:28:44,75.9,40.1,40,79.6,39.2
01/12/18 03:30:44,72.8,38.9,42.7,77.7,41
01/12/18 03:32:44,74.7,41.5,40.9,78,39.7
01/12/18 03:34:44,75.3,41.2,40.3,78.2,40.1
01/12/18 03:36:44,75.5,41.8,39.6,78.1,39.7
01/12/18 03:38:44,74.6,41.8,40.3,77.3,41.7
01/12/18 03:40:44,73.3,39.3,41.6,76.1,41.7
01/12/18 03:42:44,76,41.4,38.1,76.8,41.5
01/12/18 03:44:44,75.3,42.5,39.7,77.3,41
01/12/18 03:46:44,73.7,40.9,41.2,78.3,40.3
01/12/18 03:48:44,76,40.6,37.6,76.9,40.8
01/12/18 03:50:44,75.5,39.5,38.5,77.8,40.1
01/12/18 03:52:44,76.3,41.3,37.7,78.5,41.9
01/12/18 03:54:44,74.1,37.4,40.5,76.2,41.4
01/12/18 03:56:44,72.7,39.7,41.9,75.5,43
01/12/18 03:58:44,74.6,41.2,40,77,40.8
01/12/18 04:00:44,74.1,41.7,40.5,76.5,40.6
01/12/18 04:02:44,73.8,40.7,41.1,76.2,40.1
01/12/18 04:04:44,74.5,41.8,40.5,76.8,38.7
01/12/18 04:06:44,73.1,39.6,40.5,75.7,40.5
01/12/18 04:08:44,75.2,43.1,38.8,77.6,42.8
01/12/18 04:10:44,73.1,39,41.6,75.8,42.8
01/12/18 04:12:44,73.9,42.2,41.3,78.1,43.3
01/12/18 04:14:44,73.3,39.4,41.9,75.8,42.6
01/12/18 04:16:44,74.4,39.6,41.5,76.5,42.4
01/12/18 04:18:44,74.6,41.9,41.5,76.8,41.4
01/12/18 04:20:44,74.3,41,41.7,82.2,40.5
01/12/18 04:22:44,74.9,41.6,39.6,94.9,41.5
01/12/18 04:24:44,76,41.5,39.1,98,40.3
01/12/18 04:26:44,74.2,42.7,41.3,99.2,40.8
01/12/18 04:28:44,75.6,42.2,39.5,102.2,41.7
01/12/18 04:30:44,75.8,41.1,39.7,102.8,41.5
01/12/18 04:32:44,73.8,45.2,42.5,105.8,45.1
01/12/18 04:34:44,74.2,40.8,42.6,103.8,44.2
01/12/18 04:36:44,74.1,39.2,43.6,81.3,43.7
01/12/18 04:38:44,74.8,40.5,41,80.3,44.1
01/12/18 04:40:44,74.7,41.9,41,79.5,44.4
01/12/18 04:42:44,72.8,40.7,43.7,75.8,44.4
01/12/18 04:44:44,75.8,44.2,41.2,78.4,44.8
01/12/18 04:46:44,74.8,43.1,41.9,84.2,44.1
01/12/18 04:48:44,75.1,41.5,40.1,97.2,41.7
01/12/18 04:50:44,76,41.3,39,100.6,43.5
01/12/18 04:52:44,73.7,42.1,42.7,100.5,44.1
01/12/18 04:54:44,75.5,38.6,40.2,102.2,44.6
01/12/18 04:56:44,75.8,41.9,39.4,103.8,43.9
01/12/18 04:58:44,73.3,43.6,46.5,91.5,45
01/12/18 05:00:44,75.5,42.8,42.5,81.8,44.1
01/12/18 05:02:44,73.3,40.1,45.3,79.1,43.7
01/12/18 05:04:44,76.1,42.8,41.5,80.1,45.9
01/12/18 05:06:44,74.6,43.5,43.9,78.2,43.9
01/12/18 05:08:44,73.6,42.8,45.3,76.8,45
01/12/18 05:10:44,74.7,43.4,42.8,77.9,44.4
01/12/18 05:12:44,74.8,39.2,43.2,77.7,44.8
01/12/18 05:14:44,75.7,44.1,41.4,78.3,44.8
01/12/18 05:16:44,74.9,40.2,42.2,77.3,44.4
01/12/18 05:18:44,73.6,43.4,44.7,78.3,45.1
01/12/18 05:20:44,74.5,42,42.8,77,44.1
01/12/18 05:22:44,74.9,39.8,40.9,75.7,42.6
01/12/18 05:24:44,73.8,43.8,43.5,77.9,41.7
01/12/18 05:26:44,74.7,39.3,40.2,77.3,43
01/12/18 05:28:44,74.1,42.3,42.2,78.1,45.5
01/12/18 05:30:44,74.5,42.4,41.9,77.1,45.5
01/12/18 05:32:44,74.8,39.5,41.4,77.6,45.7
01/12/18 05:34:44,73.5,42.2,43.7,75.8,43.9
01/12/18 05:36:44,75.5,41.2,39.6,76.2,43.3
01/12/18 05:38:44,75.8,41.9,40.5,78.1,43.9
01/12/18 05:40:44,75.8,43.5,41.1,78.1,42.8
01/12/18 05:42:44,74.5,41.8,42.5,76.8,44.4
01/12/18 05:44:44,73.8,44,42.5,76.2,43.9
01/12/18 05:46:44,73.8,42.2,42.1,75.9,45.3
01/12/18 05:48:44,75.8,42.2,41.2,78.3,44.6
01/12/18 05:50:44,74.5,44.7,42.8,76.7,44.1
01/12/18 05:52:44,75.6,41.1,40.7,78,42.3
01/12/18 05:54:44,75.4,41.7,41.1,77.5,43.9
01/12/18 05:56:44,76.2,43.1,39.7,78.5,44.1
01/12/18 05:58:44,75.5,41.2,40.6,76.1,45.5
01/12/18 06:00:44,75.6,43.7,41.6,77.5,46.2
01/12/18 06:02:44,73.7,41.6,41.4,76.5,45.3
01/12/18 06:04:44,74.1,39.4,42.1,76.6,43.5
01/12/18 06:06:44,75.8,44,40.7,78.2,45.5
01/12/18 06:08:44,74.1,41.8,42.7,76.3,45.1
01/12/18 06:10:44,72.8,40.7,43.2,75.3,43
01/12/18 06:12:44,76,43.6,39.5,78.3,45.3
01/12/18 06:14:44,74.6,38.4,41.9,77,46
01/12/18 06:16:44,74,42.6,43,78,45.3
01/12/18 06:18:44,74.7,40.3,41.9,77,44.6
01/12/18 06:20:44,75.2,42.7,40.7,77.2,45
01/12/18 06:22:44,76.1,42.8,39.5,78.5,44.6
01/12/18 06:24:44,75.9,42.1,41.5,76.5,44.1
01/12/18 06:26:44,74.2,40.6,43.5,76.6,42.6
01/12/18 06:28:44,74.8,42.5,41.7,77.1,43.2
01/12/18 06:30:44,73.3,40.5,42.5,76,43.7
01/12/18 06:32:44,75.1,41.8,42,75.8,42.8
01/12/18 06:34:44,74.8,39.8,41.9,77.3,44.4
01/12/18 06:36:44,73.6,45.3,43.1,76.1,46.2
01/12/18 06:38:44,75.8,41.9,40.4,78.3,46.2
01/12/18 06:40:44,72.9,42.3,43.6,75.6,44.8
01/12/18 06:42:44,74.5,45.5,42.1,78.1,47.7
01/12/18 06:44:44,74.3,43.2,42.3,76.6,45
01/12/18 06:46:44,72.7,42.9,43.4,75.2,43.2
01/12/18 06:48:44,76.1,44.1,40.4,77.5,45.1
01/12/18 06:50:44,75.7,41.8,41.5,77.8,44.6
01/12/18 06:52:44,75.6,44.2,41.2,77.9,43.3
01/12/18 06:54:44,73.8,42.7,43.6,75.9,44.8
01/12/18 06:56:44,73.8,40.3,43.1,76.3,43.7
01/12/18 06:58:44,74.7,42.9,42.4,76.8,44.1
01/12/18 07:00:44,76,42,41.7,77.8,45.5
01/12/18 07:02:44,73.3,42.5,43.7,75.7,46.2
01/12/18 07:04:44,75.1,44.5,42.1,77.3,45.7
01/12/18 07:06:44,74.3,40.9,42.1,76.6,45.9
01/12/18 07:08:44,75.6,44.7,40.7,77.8,44.1
01/12/18 07:10:44,74.1,45,43.2,76.5,45.7
01/12/18 07:12:44,73.3,45.4,43.6,75.9,43.7
01/12/18 07:14:44,75,41.5,41.8,92,46.2
01/12/18 07:16:44,75.1,43.7,41.6,95.8,47.1
01/12/18 07:18:44,74.5,41.5,42.5,98.7,45.9
01/12/18 07:20:44,74.1,41.5,43.8,101.2,45.9
01/12/18 07:22:44,72.5,43.6,46,104.6,44.4
01/12/18 07:24:44,74.1,44.1,44.9,97.1,45
01/12/18 07:26:44,74.8,40.3,44,82.2,44.8
01/12/18 07:28:44,75.7,43.7,41.2,80.9,44.4
01/12/18 07:30:44,74.6,44.7,42.9,78.8,46
01/12/18 07:32:44,72.8,43.2,45.9,76.6,45.5
01/12/18 07:34:44,75.7,43.4,43,77.1,46.2
01/12/18 07:36:44,74.8,40.1,43.3,77.6,45.1
01/12/18 07:38:44,74.3,41.4,44,76.7,45.1
01/12/18 07:40:44,75.6,42.4,40.8,78.5,44.6
01/12/18 07:42:44,75.5,42.6,42.2,78.1,44.1
01/12/18 07:44:44,74.3,41.7,43.4,76.8,44.6
01/12/18 07:46:44,74.1,43.8,44,77.6,44.8
01/12/18 07:48:44,73.8,40.7,43.8,76.2,43.9
01/12/18 07:50:44,74.7,42.7,43.7,77.9,44.6
01/12/18 07:52:44,74.2,43.9,44.6,76.4,46.6
01/12/18 07:54:44,74.7,44.7,43.3,78.7,47.3
01/12/18 07:56:44,76.1,42.7,40.2,77.5,44.8
01/12/18 07:58:44,73.8,44.8,43.6,76.4,45
01/12/18 08:00:44,74.3,43.1,42.7,77.1,44.6
01/12/18 08:02:44,74.4,44.1,42.8,77,45.5
01/12/18 08:04:44,75.2,41.6,42,77.5,45.3
01/12/18 08:06:44,73.6,41.7,43.5,76.2,46.8
01/12/18 08:08:44,74.3,41.9,42.6,75.8,47.3
01/12/18 08:10:44,75.3,45.4,43.4,76.8,46.8
01/12/18 08:12:44,75.8,41.7,43.5,86.7,43.7
01/12/18 08:14:44,73.7,43.4,44,81.9,45.9
01/12/18 08:16:44,76.4,43.8,41,107.8,44.2
01/12/18 08:18:44,74.6,43.6,42.7,117.9,45.1
01/12/18 08:20:44,75.6,44,42.2,125.6,43.9
01/12/18 08:22:44,76.3,43.3,42.8,93.1,46.2
01/12/18 08:24:44,75.3,44.3,44.5,84.8,46.4
01/12/18 08:26:44,75,43.9,44.1,111.5,46.4
01/12/18 08:28:44,75.2,43.9,43.8,114.6,46.6
01/12/18 08:30:44,75.2,43.5,43.6,113.8,46.4
01/12/18 08:32:44,74.7,42.5,44.2,112.6,46.6
01/12/18 08:34:44,75,44.8,44.3,107.8,46.8
01/12/18 08:36:44,74.8,43,44.3,105.9,46.4
01/12/18 08:38:44,74.5,43.3,44.6,105.7,46.4
01/12/18 08:40:44,75.2,44.7,44,109,46.8
01/12/18 08:42:44,75.1,43.1,43.9,107.1,46.9
01/12/18 08:44:44,74.8,44.8,44.8,105.1,46.8
01/12/18 08:46:44,75,44.5,44.2,104.8,47.1
01/12/18 08:48:44,75.1,45.2,44.8,104.5,46.9
01/12/18 08:50:44,74.3,42.4,45.2,103.8,46.6
01/12/18 08:52:44,74.7,42.2,44.4,103.7,46.9
01/12/18 08:54:44,74.5,42.7,44.8,103.7,47.3
01/12/18 08:56:44,74.2,43.5,45,103.6,46.8
01/12/18 08:58:44,75.1,43.2,43.7,104.3,47.3
01/12/18 09:00:44,74.6,44,44.2,105.5,46.9
01/12/18 09:02:44,74.3,44.6,44,107.9,47.7
01/12/18 09:04:44,74.2,44.7,45.2,105.3,47.1
01/12/18 09:06:44,74.7,45.7,45.1,104.6,47.1
01/12/18 09:08:44,75.1,44.1,44,104.3,47.5
01/12/18 09:10:44,74.8,45,43.9,104.2,47.1
01/12/18 09:12:44,74.9,44,44.1,104,47.3
01/12/18 09:14:44,74.3,43.7,44.6,103.4,47.3
01/12/18 09:16:44,74.1,43.6,45.1,105.1,47.3
01/12/18 09:18:44,74.8,45,44.5,108.9,47.1
01/12/18 09:20:44,75,44.2,44.5,108.3,47.5
01/12/18 09:22:44,74.9,44.2,44.1,105.8,48
01/12/18 09:24:44,74.5,42.7,44.8,104.8,47.5
01/12/18 09:26:44,74.1,42.9,45,104,47.8
01/12/18 09:28:44,74.8,42.9,44.8,104.4,47.7
01/12/18 09:30:44,74.3,43.5,45.7,104.3,47.7
01/12/18 09:32:44,74.3,44.9,45.7,104.3,47.8
01/12/18 09:34:44,74.5,43.8,45.2,104.5,47.5
01/12/18 09:36:44,74.6,44.2,45.3,105.9,48
01/12/18 09:38:44,74.8,45,44.6,109.1,48
01/12/18 09:40:44,74.8,43.7,45,107.2,47.8
01/12/18 09:42:44,74,43.6,45.4,104.8,48.2
01/12/18 09:44:44,74.3,44.6,44.9,104.5,47.7
01/12/18 09:46:44,74.3,45.5,45.3,104.5,47.7
01/12/18 09:48:44,74,45.2,45.7,104.1,47.7
01/12/18 09:50:44,74.6,45.3,45.4,104.7,47.8
01/12/18 09:52:44,74.6,43.6,45.7,106.9,48
01/12/18 09:54:44,74.1,44.2,45.8,109.3,48.2
01/12/18 09:56:44,74.3,44.7,45.1,106,48.6
01/12/18 09:58:44,74.2,43.5,45.6,119.3,48.4
01/12/18 10:00:44,74.2,44.9,45.8,117.5,48.7
01/12/18 10:02:44,74.7,44.5,44.9,111,48.6
01/12/18 10:04:44,74.1,45.4,45.8,108.1,48.7
01/12/18 10:06:44,74.6,45.7,46,107.1,49.1
01/12/18 10:08:44,74.1,43.6,45.9,105.5,49.6
01/12/18 10:10:44,74.8,44.4,45.4,105.6,49.5
01/12/18 10:12:44,74.1,44.5,46.3,108.9,49.5
01/12/18 10:14:44,74.2,44.7,46.5,108.8,50
01/12/18 10:16:44,74.8,45.2,45,106.3,50.2
01/12/18 10:18:44,74.2,44.7,46.7,105.1,50
01/12/18 10:20:44,74,45.8,46.1,104.5,50.2
01/12/18 10:22:44,74.4,45.2,46.3,104.8,50.4
01/12/18 10:24:44,74.3,46.2,46.6,104.6,50.7
01/12/18 10:26:44,74,45,47.1,104.6,51.3
01/12/18 10:28:44,74,44.9,47.6,104.3,52
01/12/18 10:30:44,74.5,45.3,47.9,105.1,52.3
01/12/18 10:32:44,74,44.5,48.5,105,53.4
01/12/18 10:34:44,74.2,46.7,47.7,105.2,53.8
01/12/18 10:36:44,74.4,45.4,47.1,105,54
01/12/18 10:38:44,74.6,45.4,47.1,105.1,53.8
01/12/18 10:40:44,74.8,45.3,47.6,105.5,53.4
01/12/18 10:42:44,74.5,44.9,47.8,105.1,54.1
01/12/18 10:44:44,74,45.4,48.4,104.9,54.5
01/12/18 10:46:44,75,45.9,47.3,105.7,53.8
01/12/18 10:48:44,74.8,46,47.6,105.6,53.4
01/12/18 10:50:44,74.4,45.6,48.3,105.4,53.6
01/12/18 10:52:44,74.9,47,48.7,105.8,54.1
01/12/18 10:54:44,75,46.1,48.4,106,55
01/12/18 10:56:44,74.7,46.4,49,105.7,55.8
01/12/18 10:58:44,74.4,45.9,49.9,105.6,56.1
01/12/18 11:00:44,74.3,47.3,50,105.4,56.8
01/12/18 11:02:44,74.3,46.7,49.8,105.3,56.7
01/12/18 11:04:44,74.4,46.4,50.1,105.3,57.4
01/12/18 11:06:44,75,47.6,49.3,106.2,57.7
01/12/18 11:08:44,74.6,45.6,49.5,105.7,57.6
01/12/18 11:10:44,75.1,47.3,48.8,106.1,57.4
01/12/18 11:12:44,74.6,46.3,49.7,106,57
01/12/18 11:14:44,74.4,46.5,50,106.5,56.8
01/12/18 11:16:44,74.5,46.1,49.8,106.3,56.1
01/12/18 11:18:44,75.3,46.8,48.3,105.8,56.7
01/12/18 11:20:44,75.3,46.2,48.4,105.7,56.5
01/12/18 11:22:44,74.5,45.5,49,105.7,55.9
01/12/18 11:24:44,74.6,45.1,48.9,106.2,55
01/12/18 11:26:44,75.3,46.7,47.7,106.4,54.3
01/12/18 11:28:44,75.3,46.6,47.7,106.3,53.6
01/12/18 11:30:44,75.4,45.3,47.1,123.8,53.1
01/12/18 11:32:44,75.3,46.7,48.1,103.6,52.9
01/12/18 11:34:44,74.7,45.3,49.2,82,52.7
01/12/18 11:36:44,75.3,45.1,47.2,109.1,52.2
01/12/18 11:38:44,75,47.5,48.3,110.5,52.5
01/12/18 11:40:44,74.6,45.9,48.6,107.1,52.5
01/12/18 11:42:44,75.3,45.8,46.7,106.5,52.3
01/12/18 11:44:44,75.3,46.6,47,106,51.6
01/12/18 11:46:44,74.5,45.6,47.2,105.7,51.4
01/12/18 11:48:44,75,44.6,47.1,106.2,51.4
01/12/18 11:50:44,74.5,47.2,47.9,105.7,51.1
01/12/18 11:52:44,75,44.8,46.9,105.8,51.1
01/12/18 11:54:44,75,44.1,47.3,106.3,50.9
01/12/18 11:56:44,75.2,46.6,46.9,105.9,50.7
01/12/18 11:58:44,74.8,45,47.9,106.2,50.9
01/12/18 12:00:44,75.1,47,47.3,106.4,50.9
01/12/18 12:02:44,74.8,45.4,47.1,106.1,50.9
01/12/18 12:04:44,75.3,45.9,46.5,106.5,50.7
01/12/18 12:06:44,74.7,45.1,47.3,105.9,50.5
01/12/18 12:08:44,74.7,45.8,47.4,105.9,50.5
01/12/18 12:10:44,75.1,46.1,46.8,106.2,50.2
01/12/18 12:12:44,75,46.4,47.1,106.3,50
01/12/18 12:14:44,74.7,46.1,47.4,105.8,50.2
01/12/18 12:16:44,75,45.6,47.6,106.1,49.6
01/12/18 12:18:44,75.4,46.2,46.8,106.6,49.8
01/12/18 12:20:44,75,46.9,47.1,105.9,49.8
01/12/18 12:22:44,74.7,47.4,47.1,106.2,49.8
01/12/18 12:24:44,74.8,45.6,46.8,106,50
01/12/18 12:26:44,75.3,47.1,46.5,106.7,50
01/12/18 12:28:44,74.8,46.2,47.8,106.5,50.2
01/12/18 12:30:44,74.7,45.3,48,106.2,50.2
01/12/18 12:32:44,75.1,47.6,47,106.6,50.2
01/12/18 12:34:44,75.5,46.8,46.7,106.7,50.2
01/12/18 12:36:44,75.3,45.5,46.3,106.2,50.5
01/12/18 12:38:44,75.6,46.1,46.3,106.6,50
01/12/18 12:40:44,74.7,44.8,47.7,106.2,50.2
01/12/18 12:42:44,75,46.3,47.9,106.8,50.4
01/12/18 12:44:44,74.8,47.9,47.8,107.2,50.4
01/12/18 12:46:44,75,46.5,48,107,50.5
01/12/18 12:48:44,75.2,46.5,47.7,107.3,50.5
01/12/18 12:50:44,75.3,47.4,47.2,107.2,50.9
01/12/18 12:52:44,75.7,47.2,46.3,106.8,51.1
01/12/18 12:54:44,75.7,46.2,46.9,107.1,51.1
01/12/18 12:56:44,75.6,45.7,48.1,107.7,51.1
01/12/18 12:58:44,75.6,46.6,47.4,107.6,51.1
01/12/18 13:00:44,75.8,46,46.9,107.6,50.9
01/12/18 13:02:44,75,45.1,48.1,106.8,51.3
01/12/18 13:04:44,75.7,47.1,46.9,107.7,50.9
01/12/18 13:06:44,75.4,46.6,47.4,112,50.9
01/12/18 13:08:44,75.3,46.9,49,117.6,50.9
01/12/18 13:10:44,75.3,47.6,49.3,85.2,50.9
01/12/18 13:12:44,75.3,46.2,48.6,95.8,51.4
01/12/18 13:14:44,75.8,48,48,123.4,51.4
01/12/18 13:16:44,75.8,46.7,49.4,95.6,51.6
01/12/18 13:18:44,75.3,48.8,50.2,81.2,51.8
01/12/18 13:20:44,75.2,46.8,48.6,111,51.6
01/12/18 13:22:44,75.3,48.5,49.4,124,51.8
01/12/18 13:24:44,76,47.1,49.5,87.2,51.6
01/12/18 13:26:44,75.2,47.3,49.5,85.3,51.8
01/12/18 13:28:44,75.4,47.1,48.8,119.3,52
01/12/18 13:30:44,75.3,46.6,50.3,102.9,52.2
01/12/18 13:32:44,75.9,45.3,49.8,82.8,52
01/12/18 13:34:44,75.5,48.4,48.7,102.3,52
01/12/18 13:36:44,76.1,48.4,48.9,110.6,52
01/12/18 13:38:44,76.1,48.1,48.7,108,52
01/12/18 13:40:44,75.3,47.6,49.5,106.6,52
01/12/18 13:42:44,75.7,49.1,49.9,107.7,52.2
01/12/18 13:44:44,76.1,48.1,48.8,107.9,52.2
01/12/18 13:46:44,75.5,46.2,49.6,107.7,52.2
01/12/18 13:48:44,76.2,49.3,49.1,108.4,52.2
01/12/18 13:50:44,76.1,46.6,47.6,108.3,52.2
01/12/18 13:52:44,76.1,48.7,48.6,108.4,52
01/12/18 13:54:44,76.3,48.8,48.6,108.2,52
01/12/18 13:56:44,76.2,48.1,48.9,108.7,52
01/12/18 13:58:44,75.8,47.6,49.7,108.8,52.2
01/12/18 14:00:44,76.1,46.9,49.2,108.8,52.2
01/12/18 14:02:44,75.8,48,49.4,108.3,52.2
01/12/18 14:04:44,75.8,49.6,50,108.8,52.2
01/12/18 14:06:44,76.2,48.7,49.4,109.2,52.5
01/12/18 14:08:44,76.5,47.4,49.1,109.2,52.5
01/12/18 14:10:44,75.8,46.4,49.8,108.7,52.3
01/12/18 14:12:44,75.8,48.5,49.7,108.9,52
01/12/18 14:14:44,76.2,48.7,48.5,108.8,52.2
01/12/18 14:16:44,76.3,49.2,49.4,108.8,52
01/12/18 14:18:44,76,49,49.6,108.8,51.4
01/12/18 14:20:44,76.5,47.4,48.8,109.2,51.8
01/12/18 14:22:44,76.6,47.7,48.8,109.1,51.6
01/12/18 14:24:44,76.4,47,48.9,109,51.4
01/12/18 14:26:44,76.3,46.5,49.1,109.1,51.6
01/12/18 14:28:44,76.6,47.6,48.8,108.9,51.6
01/12/18 14:30:44,76.2,48.4,48.9,108.7,51.4
01/12/18 14:32:44,76.6,47.6,48.2,109.1,51.6
01/12/18 14:34:44,76.2,46.9,49.6,109.2,51.4
01/12/18 14:36:44,76.7,47.9,49.1,109.3,51.6
01/12/18 14:38:44,76.7,47.6,49.1,106.4,51.8
01/12/18 14:40:44,76.3,47.9,50.7,82.8,51.6
01/12/18 14:42:44,76.8,48.7,48.9,85.7,51.8
01/12/18 14:44:44,76.5,49.2,48.8,104.3,52
01/12/18 14:46:44,76.3,47.9,49.6,104,51.4
01/12/18 14:48:44,76.3,47.9,49,104.1,51.6
01/12/18 14:50:44,76.5,49,49.1,105.3,51.4
01/12/18 14:52:44,76.8,49.3,48.9,107.1,51.3
01/12/18 14:54:44,76.8,48,48.8,108.2,51.4
01/12/18 14:56:44,76.6,48.6,49.2,108.5,51.6
01/12/18 14:58:44,76.8,48.4,48.9,109,51.4
01/12/18 15:00:44,76.6,46.4,48.9,108.7,51.3
01/12/18 15:02:44,76.5,46.5,49.1,108.7,50.9
01/12/18 15:04:44,76.4,47.6,48.9,108.8,51.1
01/12/18 15:06:44,76.9,48,48.7,109,51.3
01/12/18 15:08:44,76.5,47.4,49.1,109.2,51.3
01/12/18 15:10:44,76.3,48.6,49.9,109,51.1
01/12/18 15:12:44,77.1,48.3,48.4,109.3,51.4
