Date & Time,Indoor Temp °F,Outside Temp,Intake Temp,Exhaust Temp,Panel Surface Temp
01/12/18 15:14:44,76.9,49,49.1,109.3,51.4
01/12/18 15:16:44,76.6,47.7,49.3,109.3,51.4
01/12/18 15:18:44,77.1,47.4,48.8,109.7,51.3
01/12/18 15:20:44,76.5,48.6,49.3,109.3,51.3
01/12/18 15:22:44,76.4,47.4,49.6,109.1,51.4
01/12/18 15:24:44,76.5,49.9,50,109.3,51.4
01/12/18 15:26:44,76.9,48.2,49,109.7,51.4
01/12/18 15:28:44,76.9,48.2,48.3,109.3,51.4
01/12/18 15:30:44,76.5,47.6,49.4,109.3,51.4
01/12/18 15:32:44,76.3,47.3,49.8,109.3,51.3
01/12/18 15:34:44,76.8,49,49.3,109.8,51.4
01/12/18 15:36:44,76.6,48.7,49.7,109.6,51.4
01/12/18 15:38:44,77,48,49.5,110,51.3
01/12/18 15:40:44,76.7,48.3,49.7,101.7,51.6
01/12/18 15:42:44,76.5,48.6,51.5,82.8,51.8
01/12/18 15:44:44,76.5,48.7,49.8,82.6,52
01/12/18 15:46:44,77.2,49,49.1,104,51.6
01/12/18 15:48:44,76.7,48.9,50.1,105,51.4
01/12/18 15:50:44,76.7,48.1,50.8,105.3,51.6
01/12/18 15:52:44,77,48.2,50,106.7,51.4
01/12/18 15:54:44,77,48.8,49.1,108.1,51.6
01/12/18 15:56:44,76.8,48.8,50.1,108.3,51.8
01/12/18 15:58:44,77,49.8,49.6,109,51.4
01/12/18 16:00:44,76.7,48.6,50.3,109.2,51.4
01/12/18 16:02:44,76.9,49.2,50.4,109.5,51.8
01/12/18 16:04:44,76.5,49.6,50.8,109.8,51.8
01/12/18 16:06:44,76.7,48.3,50.1,109.6,51.4
01/12/18 16:08:44,77.3,48.8,49.4,109.8,51.6
01/12/18 16:10:44,77.3,48.6,49.4,109.5,51.4
01/12/18 16:12:44,77.1,48,49,109.3,51.4
01/12/18 16:14:44,77,48.7,49.6,110.1,51.3
01/12/18 16:16:44,77,48.9,49,109.8,51.4
01/12/18 16:18:44,77.2,49.1,48.9,109.6,51.1
01/12/18 16:20:44,76.7,48.9,49.7,109.6,51.6
01/12/18 16:22:44,77.2,49.1,48.6,110,51.1
01/12/18 16:24:44,76.8,48.9,48.8,110,51.8
01/12/18 16:26:44,76.6,47.7,49.2,109.3,51.3
01/12/18 16:28:44,76.8,48.6,47.6,109.5,51.3
01/12/18 16:30:44,77.3,47.3,47.5,109.7,51.1
01/12/18 16:32:44,76.9,47.5,48.1,109.8,51.1
01/12/18 16:34:44,77.1,49.2,48.1,109.7,51.3
01/12/18 16:36:44,76.9,47.8,49.1,109.5,51.3
01/12/18 16:38:44,76.7,48,48.4,109.4,51.1
01/12/18 16:40:44,77.2,47.3,48.6,109.5,51.3
01/12/18 16:42:44,76.7,46.2,49.6,109.3,51.1
01/12/18 16:44:44,76.7,48.4,49.9,109.6,51.3
01/12/18 16:46:44,76.8,48.2,50.1,109.7,50.7
01/12/18 16:48:44,77.2,46.9,49.5,110.2,51.1
01/12/18 16:50:44,77.2,48.9,48,97.7,51.3
01/12/18 16:52:44,76.8,48.8,51.3,82.1,51.1
01/12/18 16:54:44,77,49.3,48.6,102.5,51.1
01/12/18 16:56:44,76.9,48,48,119.5,51.3
01/12/18 16:58:44,77,47.1,49.1,104.6,51.1
01/12/18 17:00:44,77.1,48.7,50.5,83.6,51.1
01/12/18 17:02:44,76.9,49.9,49.1,97.1,51.1
01/12/18 17:04:44,76.5,48.5,48.8,121.8,51.3
01/12/18 17:06:44,76.8,47.7,50.3,100.5,50.9
01/12/18 17:08:44,76.9,47.9,50.6,82.5,51.1
01/12/18 17:10:44,76.7,48.4,49.1,105.4,50.9
01/12/18 17:12:44,76.8,47.1,49.2,125.3,51.1
01/12/18 17:14:44,76.5,48.7,51.5,90.8,51.3
01/12/18 17:16:44,76.3,49.3,50.3,80.4,51.1
01/12/18 17:18:44,76.8,49,49,115.6,51.4
01/12/18 17:20:44,76.7,49.7,48.8,121.9,51.1
01/12/18 17:22:44,76.5,47.2,49.5,86.1,51.1
01/12/18 17:24:44,76.3,48.1,49.6,91.6,51.4
01/12/18 17:26:44,76.2,47,48.7,122.4,51.3
01/12/18 17:28:44,76.3,49.5,50,100.9,51.1
01/12/18 17:30:44,76.5,48.2,51.7,82.6,51.3
01/12/18 17:32:44,76.5,47.9,49.4,107.2,51.3
01/12/18 17:34:44,76.4,48.3,49.3,126,51.3
01/12/18 17:36:44,76.1,48.5,49.7,90,51.1
01/12/18 17:38:44,76.5,47.6,49,80.5,51.1
01/12/18 17:40:44,76,47.6,48.2,117.3,51.1
01/12/18 17:42:44,76.1,48.4,49,116.9,51.1
01/12/18 17:44:44,76.1,48.5,50.4,84.8,50.7
01/12/18 17:46:44,76.3,48.2,49,96.8,51.1
01/12/18 17:48:44,76.2,47.3,47.6,123.6,51.1
01/12/18 17:50:44,76.4,47.6,49,98.7,50.9
01/12/18 17:52:44,76.3,47.2,49.2,82.1,50.9
01/12/18 17:54:44,76.2,48,46.9,110.7,51.1
01/12/18 17:56:44,76.2,47.7,49.3,124.4,50.9
01/12/18 17:58:44,76,47.4,51,89.6,50.7
01/12/18 18:00:44,76.2,48,49.7,82.3,50.7
01/12/18 18:02:44,76.3,47.8,48.1,118.1,51.1
01/12/18 18:04:44,75.8,47.4,47.6,114,50.7
01/12/18 18:06:44,76.2,47.6,48.6,84.8,50.7
01/12/18 18:08:44,76.2,48.4,48.5,100.8,51.3
01/12/18 18:10:44,76.1,48.7,49,124.6,51.1
01/12/18 18:12:44,76,47.8,50.4,94.1,51.1
01/12/18 18:14:44,76,48.6,49.8,80.9,51.1
01/12/18 18:16:44,75.8,47.9,49.3,114.1,51.1
01/12/18 18:18:44,76,47.5,47.9,123.1,51.3
01/12/18 18:20:44,75.7,49.3,48.9,86.3,51.3
01/12/18 18:22:44,75.8,48.4,48.1,93.5,50.7
01/12/18 18:24:44,75.9,48.6,48.5,122.9,51.3
01/12/18 18:26:44,75.7,49.2,51.4,100.6,51.3
01/12/18 18:28:44,75.8,49.6,52.1,82.3,51.3
01/12/18 18:30:44,75.8,49.1,49.5,111.3,51.8
01/12/18 18:32:44,75.7,49,49.2,124.6,51.6
01/12/18 18:34:44,76.1,49.3,51.1,89.6,51.6
01/12/18 18:36:44,75.7,49.6,49.3,83.6,51.8
01/12/18 18:38:44,75.5,49.2,48.3,119.4,51.8
01/12/18 18:40:44,75.8,49.1,49.3,114.9,51.8
01/12/18 18:42:44,76,48.9,49.1,84.6,51.4
01/12/18 18:44:44,75.9,50.7,49.6,100.9,51.8
01/12/18 18:46:44,75.5,49.3,49.5,124.3,51.6
01/12/18 18:48:44,75.8,49.3,50.8,96.8,52.2
01/12/18 18:50:44,75.6,50.6,51.2,81.6,51.8
01/12/18 18:52:44,75.4,49.6,48.6,114.9,52.3
01/12/18 18:54:44,75.8,48.7,50.3,124,52.2
01/12/18 18:56:44,75.8,49.5,48.7,87.1,52.2
01/12/18 18:58:44,75.9,48.5,50.2,94.4,52.2
01/12/18 19:00:44,75.4,47.6,50.1,123.3,52.2
01/12/18 19:02:44,75.3,49.9,50.5,101.3,52
01/12/18 19:04:44,75.8,49.7,50.2,82.5,52.2
01/12/18 19:06:44,75.7,50.8,50.5,111.8,52.5
01/12/18 19:08:44,75.7,49.2,48.4,124.7,52.2
01/12/18 19:10:44,75.8,49.3,52.4,88.7,51.8
01/12/18 19:12:44,75.6,49.8,50.9,89.6,52.3
01/12/18 19:14:44,75.6,49.2,50.8,121.9,52.5
01/12/18 19:16:44,75.3,50.4,51.7,104,52.7
01/12/18 19:18:44,75.5,50.5,51.2,82.8,52.3
01/12/18 19:20:44,75.3,50.1,49,110.6,52.3
01/12/18 19:22:44,75.6,50.3,50.1,125.1,52.7
01/12/18 19:24:44,75.5,50.7,51.3,89.8,51.8
01/12/18 19:26:44,75.3,48.8,50,85.7,52
01/12/18 19:28:44,75.3,50.1,50.7,120,52.2
01/12/18 19:30:44,75.6,49.4,50.4,111.1,52.2
01/12/18 19:32:44,75.6,49,50.6,84.1,52.3
01/12/18 19:34:44,75.6,49,50.2,104,52.2
01/12/18 19:36:44,75.6,51.3,49.3,125.6,52.3
01/12/18 19:38:44,75.3,49.4,51,93.4,52.2
01/12/18 19:40:44,75.3,50,50.9,80.8,52.2
01/12/18 19:42:44,75.3,49.7,51,115.6,52
01/12/18 19:44:44,75.5,49.8,49.4,121.9,52.2
01/12/18 19:46:44,75.6,49.3,51.9,86.5,52.2
01/12/18 19:48:44,75.3,49.8,50.1,94.8,52.2
01/12/18 19:50:44,75.6,49.1,50.2,122.3,52.2
01/12/18 19:52:44,75.5,48.7,51.2,105.3,52.2
01/12/18 19:54:44,75.6,50.5,49.8,83,52
01/12/18 19:56:44,75.3,49.3,48.2,108.8,52
01/12/18 19:58:44,75.6,49.9,49.5,124.2,52.2
01/12/18 20:00:44,75.3,50.8,52,91.3,52.2
01/12/18 20:02:44,75.6,49.7,50.4,85.6,52
01/12/18 20:04:44,75.2,50.1,49.5,118.9,52.2
01/12/18 20:06:44,75.6,49,48.8,115.8,52.2
01/12/18 20:08:44,75.6,50.3,50.5,85.8,52
01/12/18 20:10:44,75.3,50,50.7,81.6,52.2
01/12/18 20:12:44,75.6,50.3,49.8,80.4,52.2
01/12/18 20:14:44,75.7,48.9,49,80,52.2
01/12/18 20:16:44,75.3,51.3,49.5,78.8,52.2
01/12/18 20:18:44,75.3,50.9,50.1,78.2,52.2
01/12/18 20:20:44,75.7,49,47.6,78.5,52.2
01/12/18 20:22:44,75.6,48.6,49.9,78.6,52.3
01/12/18 20:24:44,75.8,48.1,49.1,79.1,52.2
01/12/18 20:26:44,75.5,49.3,49.5,78.2,52.3
01/12/18 20:28:44,75.7,49.9,49.5,78.3,51.8
01/12/18 20:30:44,75.5,48.5,50.1,78.3,52
01/12/18 20:32:44,75.8,49.8,49.6,79,52.2
01/12/18 20:34:44,75.8,51.3,50.8,79.2,52
01/12/18 20:36:44,75.7,50.2,49.7,79.2,52.2
01/12/18 20:38:44,75.8,49.8,49.6,79.1,52.3
01/12/18 20:40:44,75.6,48.6,50,79,52.2
01/12/18 20:42:44,75.6,49.5,49.9,79.1,52.3
01/12/18 20:44:44,76,50.1,49.4,79.1,52.2
01/12/18 20:46:44,76,49.9,50.1,79.6,52.3
01/12/18 20:48:44,75.8,48.5,49.7,79.3,52.3
01/12/18 20:50:44,76.1,50.1,50.1,79.6,52.2
01/12/18 20:52:44,75.8,50,51.1,79.3,52
01/12/18 20:54:44,76.3,49.1,49,79.8,52.2
01/12/18 20:56:44,75.8,49.3,50.3,79.3,52.3
01/12/18 20:58:44,76.2,51.3,48.4,79.7,52.2
01/12/18 21:00:44,76,49.1,50.4,79.5,52
01/12/18 21:02:44,76.3,49.8,49.3,79.7,52.2
01/12/18 21:04:44,76.3,49.2,49.1,79.7,52.3
01/12/18 21:06:44,76,48.9,49.8,79.5,52.2
01/12/18 21:08:44,76.2,49,48.7,79.6,52.2
01/12/18 21:10:44,76.3,49.2,49.3,79.3,52
01/12/18 21:12:44,76.1,49.4,49.8,79.3,52
01/12/18 21:14:44,76.3,49.3,49,79.5,52
01/12/18 21:16:44,76.1,49.8,49.5,79.3,52
01/12/18 21:18:44,76.1,50.1,50.4,79.5,51.8
01/12/18 21:20:44,76.6,49.5,49.3,79.6,51.8
01/12/18 21:22:44,76.5,48.5,49,79.8,51.8
01/12/18 21:24:44,76.6,48.1,48.6,79.3,52
01/12/18 21:26:44,76.6,49.2,49.5,79,51.8
01/12/18 21:28:44,76.4,49,49.1,78.7,52
01/12/18 21:30:44,76.5,50.3,49.6,78.5,52
01/12/18 21:32:44,76.6,50.3,49.5,78.4,52
01/12/18 21:34:44,76.3,50.3,50.3,78,51.6
01/12/18 21:36:44,76.7,49.9,48.6,78.3,52
01/12/18 21:38:44,76.7,49.1,48.7,77.9,51.8
01/12/18 21:40:44,76.4,49.2,49.5,77.9,52
01/12/18 21:42:44,76.3,49.2,50.4,77.8,51.8
01/12/18 21:44:44,76.2,49.3,49.9,77.7,52
01/12/18 21:46:44,76.7,49.1,48.4,78.1,52
01/12/18 21:48:44,76.3,50.8,48.9,77.7,51.8
01/12/18 21:50:44,76.6,49.7,49,78,52
01/12/18 21:52:44,76.2,48.3,50,77.6,51.8
01/12/18 21:54:44,76.5,49,50,77.9,51.6
01/12/18 21:56:44,76.7,49.4,49.7,77.8,51.8
01/12/18 21:58:44,76.3,50.1,50.5,77.7,52
01/12/18 22:00:44,76.3,50.2,49.8,77.6,52
01/12/18 22:02:44,76.5,51.1,49.8,77.8,51.8
01/12/18 22:04:44,76.5,49.4,49.7,77.7,51.8
01/12/18 22:06:44,76.3,48.6,49.8,77.5,52.2
01/12/18 22:08:44,76.3,50.4,49.7,77.5,51.8
01/12/18 22:10:44,76.1,49.2,50,77.3,52
01/12/18 22:12:44,76.1,49.5,50.2,77.3,52
01/12/18 22:14:44,76.1,49.9,49.7,77.3,52
01/12/18 22:16:44,76.2,49.2,50.5,77.3,52.2
01/12/18 22:18:44,76.3,49.9,49.9,77.6,52.2
01/12/18 22:20:44,76.4,49.2,49.5,77.7,52
01/12/18 22:22:44,76,50.1,49.9,77.3,51.8
01/12/18 22:24:44,76.3,49.4,49.6,77.6,52.2
01/12/18 22:26:44,76,50.9,49.7,77.3,52
01/12/18 22:28:44,76,49.5,50,77.3,51.8
01/12/18 22:30:44,76.1,50.2,50.2,77.3,51.8
01/12/18 22:32:44,76.4,50.3,49.8,77.5,52.2
01/12/18 22:34:44,76.2,50.1,49.2,77.3,52.2
01/12/18 22:36:44,76.3,49.1,49.3,77.2,52.2
01/12/18 22:38:44,75.9,48.5,49.6,77.1,52
01/12/18 22:40:44,76.1,51.3,48.6,77.1,52
01/12/18 22:42:44,76.1,49.8,48.7,77.1,52
01/12/18 22:44:44,76,49.6,49,77.1,51.8
01/12/18 22:46:44,75.9,47.9,48.5,77,51.8
01/12/18 22:48:44,76.3,50.2,49.2,77.4,51.8
01/12/18 22:50:44,75.8,48.8,48.6,76.9,51.4
01/12/18 22:52:44,75.8,49,49.4,77,51.8
01/12/18 22:54:44,76,50,48.8,77.2,51.8
01/12/18 22:56:44,76,49.9,48.1,77.2,51.6
01/12/18 22:58:44,76.2,49.6,48.9,76.8,51.8
01/12/18 23:00:44,76.1,50.6,48.6,77,52
01/12/18 23:02:44,76.1,48.1,49.1,77.2,52
01/12/18 23:04:44,75.8,49.1,49.9,77,52
01/12/18 23:06:44,75.7,48.7,49.9,76.8,51.8
01/12/18 23:08:44,75.8,49.9,49.2,77,51.8
01/12/18 23:10:44,76.1,49.7,49.9,76.8,52.2
01/12/18 23:12:44,75.7,50.4,49.7,76.8,52
01/12/18 23:14:44,76.1,50.2,49.5,77.2,52.2
01/12/18 23:16:44,75.6,51.3,50,76.8,52.2
01/12/18 23:18:44,75.6,50.2,49.5,76.8,52.2
01/12/18 23:20:44,75.7,49.7,50.5,76.8,52
01/12/18 23:22:44,75.6,49.6,50.9,76.8,52.2
01/12/18 23:24:44,75.7,49,50.2,76.8,52.3
01/12/18 23:26:44,75.8,50.6,50.4,76.8,52.2
01/12/18 23:28:44,75.6,50.6,50.4,76.7,52.5
01/12/18 23:30:44,75.6,50.3,50.6,76.7,52.3
01/12/18 23:32:44,75.8,50.1,50.3,77,52.5
01/12/18 23:34:44,75.8,50.6,50,77,52.5
01/12/18 23:36:44,75.5,50.3,50.5,76.7,52.5
01/12/18 23:38:44,75.5,50.6,50.8,76.6,52.3
01/12/18 23:40:44,75.8,51,50.3,77,52.3
01/12/18 23:42:44,75.7,51.2,50.5,76.8,52.5
01/12/18 23:44:44,75.6,49.5,50.3,76.7,52.5
01/12/18 23:46:44,75.7,51.2,50.2,76.8,52.2
01/12/18 23:48:44,75.6,51.2,49.7,76.9,52.5
01/12/18 23:50:44,75.8,50.2,49.2,77,52.3
01/12/18 23:52:44,75.3,50.5,50.7,76.5,52.5
01/12/18 23:54:44,75.8,49.9,50.3,77.2,52.3
01/12/18 23:56:44,75.6,50.1,49.9,95.7,52.3
01/12/18 23:58:44,75.5,50.1,51.7,99.9,52.3
01/13/18 00:00:44.0,75.8,50.9,49.5,104.7,52.3
01/13/18 00:02:44.0,75.3,49.7,50.4,100.3,52.2
01/13/18 00:04:44.0,75.5,49.4,51.3,82.1,52.3
01/13/18 00:06:44.0,75.9,50,49.8,80,52.3
01/13/18 00:08:44.0,76,49.7,50,78.9,52.3
01/13/18 00:10:44.0,75.6,49.7,50,77.9,52.5
01/13/18 00:12:44.0,75.8,49.3,49.2,77.7,52.5
01/13/18 00:14:44.0,75.7,51.1,50.8,77.3,52.2
01/13/18 00:16:44.0,75.8,50.1,51,77.3,52.3
01/13/18 00:18:44.0,75.9,51,50.5,77.4,52.3
01/13/18 00:20:44.0,75.9,50.4,50.6,77.2,52.5
01/13/18 00:22:44.0,75.8,50.4,51.4,77.3,52.7
01/13/18 00:24:44.0,75.5,50.4,51.7,76.8,52.9
01/13/18 00:26:44.0,75.8,51.5,50.8,77,52.9
01/13/18 00:28:44.0,75.5,50.7,51.7,76.7,53.1
01/13/18 00:30:44.0,75.5,51.2,51.5,76.7,52.9
01/13/18 00:32:44.0,75.5,51.7,51.6,76.8,53.1
01/13/18 00:34:44.0,75.7,51.6,51.7,76.9,53.1
01/13/18 00:36:44.0,75.8,51.9,51.4,76.8,53.2
01/13/18 00:38:44.0,75.3,51.1,52.8,88.3,53.2
01/13/18 00:40:44.0,75.8,52,51.8,83.2,53.6
01/13/18 00:42:44.0,75.8,52.8,51.9,109.7,53.6
01/13/18 00:44:44.0,75.8,52,50.1,111.6,53.4
01/13/18 00:46:44.0,75.8,52.3,52.2,85.2,53.6
01/13/18 00:48:44.0,75.8,50.6,51.2,81.1,53.4
01/13/18 00:50:44.0,75.4,52.3,52.6,79.3,53.6
01/13/18 00:52:44.0,75.6,50.3,51.2,78.2,53.6
01/13/18 00:54:44.0,75.5,51.8,51.9,77.7,53.4
01/13/18 00:56:44.0,75.5,53.1,52.8,77.3,53.6
01/13/18 00:58:44.0,75.5,51.9,53.2,77.5,53.8
01/13/18 01:00:44.0,75.7,51.6,52.3,77.5,54
01/13/18 01:02:44.0,75.7,52.3,51.4,77.3,54
01/13/18 01:04:44.0,75.9,51.9,51.4,77.3,53.8
01/13/18 01:06:44.0,75.9,52.3,51.5,77.2,54
01/13/18 01:08:44.0,75.8,52.1,51.7,76.8,54
01/13/18 01:10:44.0,75.7,51.7,51.4,77,54
01/13/18 01:12:44.0,75.4,52.4,51.7,76.7,54
01/13/18 01:14:44.0,75.8,52.3,52,77,54.1
01/13/18 01:16:44.0,75.5,52.3,51.9,77,54
01/13/18 01:18:44.0,75.5,51.2,51.5,76.8,53.8
01/13/18 01:20:44.0,75.8,50.8,51,76.8,54
01/13/18 01:22:44.0,75.8,52.4,51.6,77.1,54
01/13/18 01:24:44.0,75.7,51.7,50.5,76.8,53.8
01/13/18 01:26:44.0,75.8,51.6,51.1,76.8,54
01/13/18 01:28:44.0,75.4,53,52,76.7,54
01/13/18 01:30:44.0,75.8,51.4,50.4,76.8,54
01/13/18 01:32:44.0,75.4,52.1,51.6,76.7,54
01/13/18 01:34:44.0,75.8,51.4,50.3,77.1,54.3
01/13/18 01:36:44.0,75.3,52.5,51.7,76.7,54
01/13/18 01:38:44.0,75.7,53.2,50.9,76.9,54.3
01/13/18 01:40:44.0,75.3,53.1,51.4,81.1,54.1
01/13/18 01:42:44.0,75.7,51.6,50.8,97.9,54.1
01/13/18 01:44:44.0,75.7,52.1,52,102.9,53.6
01/13/18 01:46:44.0,75.5,51.7,51.6,106.2,53.8
01/13/18 01:48:44.0,75.7,53.1,52.6,85,54
01/13/18 01:50:44.0,75.8,51.7,52.4,80.7,53.8
01/13/18 01:52:44.0,75.5,51.9,54,78.8,54
01/13/18 01:54:44.0,75.8,52.3,50.6,78.3,54.3
01/13/18 01:56:44.0,75.4,51.9,51.9,77.7,54.1
01/13/18 01:58:44.0,75.9,53,51.9,77.9,54.3
01/13/18 02:00:44.0,75.6,52.9,52.4,77.3,54.3
01/13/18 02:02:44.0,75.9,52.3,51.6,77.3,54.1
01/13/18 02:04:44.0,75.5,52.1,52.3,77.1,54
01/13/18 02:06:44.0,75.5,51.8,51.6,77,54.1
01/13/18 02:08:44.0,75.8,52.9,52.1,77.5,54.5
01/13/18 02:10:44.0,75.6,52.7,52.2,77.1,54.3
01/13/18 02:12:44.0,75.5,52.5,52.8,76.8,54.5
01/13/18 02:14:44.0,75.5,51.1,52.7,76.9,54.1
01/13/18 02:16:44.0,75.9,51.2,51.6,77.2,54.3
01/13/18 02:18:44.0,75.5,52.4,51.2,77,54.3
01/13/18 02:20:44.0,75.4,52.7,51.5,76.8,54.3
01/13/18 02:22:44.0,75.3,52.3,52,77,54.3
01/13/18 02:24:44.0,75.8,52.3,52,77.3,54.1
01/13/18 02:26:44.0,75.5,51.1,52.3,76.8,54.1
01/13/18 02:28:44.0,75.3,52,52.9,76.9,54.3
01/13/18 02:30:44.0,75.8,51.6,52,77.1,54.1
01/13/18 02:32:44.0,75.8,52.4,51.9,76.8,54.3
01/13/18 02:34:44.0,75.3,52.5,52.7,76.8,54
01/13/18 02:36:44.0,75.4,51.5,52.2,76.8,54.5
01/13/18 02:38:44.0,75.5,51.9,51.8,76.8,54
01/13/18 02:40:44.0,75.5,52.4,51.1,76.8,54.1
01/13/18 02:42:44.0,75.6,52.8,51.5,77,54
01/13/18 02:44:44.0,75.4,52.8,51.9,76.7,54.1
01/13/18 02:46:44.0,75.6,52.6,51.6,77,54.1
01/13/18 02:48:44.0,75.7,53.2,52.3,77,54.3
01/13/18 02:50:44.0,75.6,53.4,52.2,77.1,54
01/13/18 02:52:44.0,75.5,52.1,51.6,77.1,54
01/13/18 02:54:44.0,75.3,52.3,52.7,76.7,54.3
01/13/18 02:56:44.0,75.8,51.5,51.4,76.8,53.8
01/13/18 02:58:44.0,75.3,53.2,52,76.7,54.1
01/13/18 03:00:44.0,75.3,52.1,52.4,77.1,54.1
01/13/18 03:02:44.0,75.3,52.9,52.2,76.9,54
01/13/18 03:04:44.0,75.3,52.8,51.7,76.7,54
01/13/18 03:06:44.0,75.4,53.9,52.6,77.1,53.8
01/13/18 03:08:44.0,75.5,51.2,52,76.8,54
01/13/18 03:10:44.0,75.7,53.4,51.7,77,54
01/13/18 03:12:44.0,75.6,51.9,51.3,76.8,53.8
01/13/18 03:14:44.0,75.5,51.5,50,85.8,53.8
01/13/18 03:16:44.0,75.3,50.5,51.7,97.3,53.6
01/13/18 03:18:44.0,75.3,51.4,50.5,101.6,53.1
01/13/18 03:20:44.0,75.8,52.3,50.7,106,53.2
01/13/18 03:22:44.0,75.6,51.4,53.1,85.4,53.1
01/13/18 03:24:44.0,75.3,50.7,52.8,80.7,53.2
01/13/18 03:26:44.0,75.8,51.8,51.9,79.5,53.4
01/13/18 03:28:44.0,75.8,51.5,50.1,78.5,53.4
01/13/18 03:30:44.0,75.6,51.8,51.1,77.8,53.4
01/13/18 03:32:44.0,75.7,51.5,50.1,77.5,53.4
01/13/18 03:34:44.0,75.4,52.5,51.6,77.6,53.2
01/13/18 03:36:44.0,75.8,52.5,51.7,77.4,53.6
01/13/18 03:38:44.0,75.8,51.4,51.2,77.5,53.4
01/13/18 03:40:44.0,75.6,51,51.8,77.3,53.2
01/13/18 03:42:44.0,75.6,51.2,50.4,76.8,53.1
01/13/18 03:44:44.0,75.4,51.7,50.9,76.8,53.2
01/13/18 03:46:44.0,75.5,51.2,50.7,77,53.1
01/13/18 03:48:44.0,75.8,51.8,50.5,77.3,53.2
01/13/18 03:50:44.0,75.6,52.4,50,77.3,52.9
01/13/18 03:52:44.0,75.8,52.7,50,77.1,53.1
01/13/18 03:54:44.0,75.3,51.4,51,76.8,53.1
01/13/18 03:56:44.0,75.5,51.9,51.3,77,52.9
01/13/18 03:58:44.0,75.8,51.5,50.8,77.2,53.1
01/13/18 04:00:44.0,75.5,51.6,49.7,76.8,53.1
01/13/18 04:02:44.0,75.4,51.9,51,76.8,52.9
01/13/18 04:04:44.0,75.3,51.4,49.8,76.8,52.7
01/13/18 04:06:44.0,75.7,51.2,49.7,77.1,52.9
01/13/18 04:08:44.0,75.3,50.9,50.7,76.7,52.5
01/13/18 04:10:44.0,75.3,50,50,76.8,52.7
01/13/18 04:12:44.0,75.4,51.4,50.7,76.8,52.7
01/13/18 04:14:44.0,75.5,51,50.5,76.8,52.7
01/13/18 04:16:44.0,75.7,50.5,49.2,77,52.5
01/13/18 04:18:44.0,75.3,50.7,50.8,76.7,52.5
01/13/18 04:20:44.0,75.3,50.4,51.2,76.7,52.5
01/13/18 04:22:44.0,75.8,50.6,50.9,76.8,52.7
01/13/18 04:24:44.0,75.5,50.2,50,76.8,52.7
01/13/18 04:26:44.0,75.5,49.5,49.1,76.8,52.9
01/13/18 04:28:44.0,75.5,51.1,50.1,77,52.9
01/13/18 04:30:44.0,75.8,50.5,48.7,77,52.5
01/13/18 04:32:44.0,75.3,49.9,48.1,76.7,52.5
01/13/18 04:34:44.0,75.4,48.5,47.2,76.7,52.3
01/13/18 04:36:44.0,75.6,50,46.8,76.8,52.3
01/13/18 04:38:44.0,75.7,49.4,46,77,51.8
01/13/18 04:40:44.0,75.7,47.1,46.6,77,51.3
01/13/18 04:42:44.0,75.2,45.4,46.8,76.7,51.3
01/13/18 04:44:44.0,75.8,44.3,45.5,77,50.4
01/13/18 04:46:44.0,75.4,43.8,44.9,76.6,49.3
01/13/18 04:48:44.0,75.3,43.6,44,76.6,48.7
01/13/18 04:50:44.0,75.3,42.4,43.5,92.5,48
01/13/18 04:52:44.0,75.7,42.1,42.3,95.4,47.1
01/13/18 04:54:44.0,75.5,42.1,42.4,99.5,46.2
01/13/18 04:56:44.0,75.3,41.1,42.2,101.6,45.1
01/13/18 04:58:44.0,75.7,40.5,40.9,103.7,44.6
01/13/18 05:00:44.0,75.4,40.4,41.3,104.5,44.1
01/13/18 05:02:44.0,75.8,38.7,40.7,87.7,42.8
01/13/18 05:04:44.0,75.8,39,41.6,81.6,42.4
01/13/18 05:06:44.0,75.9,38.1,41.8,79.4,42.1
01/13/18 05:08:44.0,75.8,38.6,41.1,78.8,41.7
01/13/18 05:10:44.0,75.7,37.6,40.6,78.1,41.4
01/13/18 05:12:44.0,75.8,37.5,40.4,77.5,41.2
01/13/18 05:14:44.0,75.5,37.4,40.6,77.2,41
01/13/18 05:16:44.0,75.8,37.9,39.9,77.5,41
01/13/18 05:18:44.0,75.6,38,40.1,77.2,40.3
01/13/18 05:20:44.0,75.5,37.8,39.4,90.3,40.5
01/13/18 05:22:44.0,75.3,37.4,38.9,95,40.3
01/13/18 05:24:44.0,75.6,36.8,38.2,98.1,39.9
01/13/18 05:26:44.0,75.6,36.6,38.6,98.8,39.2
01/13/18 05:28:44.0,75.7,37.4,38.2,101.1,39.4
01/13/18 05:30:44.0,75.4,37.2,38.7,102.2,39.2
01/13/18 05:32:44.0,75.8,36.8,37.8,103.3,39
01/13/18 05:34:44.0,75.5,36.5,38.1,103.8,38.5
01/13/18 05:36:44.0,75.5,36.7,38.5,85.8,38.5
01/13/18 05:38:44.0,75.8,37.1,39.1,81.4,38.5
01/13/18 05:40:44.0,75.5,36.4,39.5,79.3,38.1
01/13/18 05:42:44.0,75.6,36,39.4,78.4,38.5
01/13/18 05:44:44.0,75.7,36.9,40.1,78.2,38.3
01/13/18 05:46:44.0,75.6,35.9,38.6,77.4,38.3
01/13/18 05:48:44.0,75.9,36.2,38.2,77.5,38.5
01/13/18 05:50:44.0,75.5,36.1,39.2,76.9,38.5
01/13/18 05:52:44.0,75.8,35.8,37.9,77.1,38.5
01/13/18 05:54:44.0,75.8,36.1,37.6,77.3,38.3
01/13/18 05:56:44.0,75.7,35.6,37.3,94.1,38.3
01/13/18 05:58:44.0,75.8,36,37.3,96.3,38.1
01/13/18 06:00:44.0,75.3,35.6,37.6,97.3,38.1
01/13/18 06:02:44.0,75.6,36.3,37.3,99.2,37.9
01/13/18 06:04:44.0,75.3,35.7,37.6,100.7,37.2
01/13/18 06:06:44.0,75.8,35.7,36.5,102.3,37.8
01/13/18 06:08:44.0,75.8,36.1,36.6,102.9,37.6
01/13/18 06:10:44.0,75.5,36,37.4,103.3,36.9
01/13/18 06:12:44.0,76,35.9,36.2,103.6,37
01/13/18 06:14:44.0,75.8,36,36.7,103.7,37
01/13/18 06:16:44.0,76,35.6,36.2,103.8,36.7
01/13/18 06:18:44.0,75.9,35.8,38.3,84.7,36.9
01/13/18 06:20:44.0,75.8,34.9,37.7,80.8,36.9
01/13/18 06:22:44.0,75.6,35.7,38.2,79.1,36.5
01/13/18 06:24:44.0,76.1,35.3,37.1,78.6,36.9
01/13/18 06:26:44.0,76,35,37.1,78,36.7
01/13/18 06:28:44.0,75.6,35.6,38,77.6,36.9
01/13/18 06:30:44.0,75.8,35,37.2,77.3,36.9
01/13/18 06:32:44.0,75.8,35.1,36.5,77.2,37
01/13/18 06:34:44.0,75.5,35.2,37,84.9,36.5
01/13/18 06:36:44.0,75.8,35.1,35.9,94.4,36.7
01/13/18 06:38:44.0,75.8,35.7,35.8,97,36.3
01/13/18 06:40:44.0,75.8,35.4,35.9,97.5,36.3
01/13/18 06:42:44.0,75.4,34.9,36.4,99.2,36.7
01/13/18 06:44:44.0,75.3,35.1,36.6,100.7,36.5
01/13/18 06:46:44.0,75.7,35.5,35.9,101.8,36.3
01/13/18 06:48:44.0,75.4,34.7,36.6,102.3,36.1
01/13/18 06:50:44.0,75.5,34.7,36.3,102.8,36.3
01/13/18 06:52:44.0,75.8,35.1,35.9,103.3,36.5
01/13/18 06:54:44.0,75.5,35.2,36.3,103.2,36.7
01/13/18 06:56:44.0,75.7,35.4,36.2,103.3,36.1
01/13/18 06:58:44.0,75.8,34.6,35.6,103.2,36.5
01/13/18 07:00:44.0,75.7,34.6,36,103.2,36.3
01/13/18 07:02:44.0,75.6,35,36.5,85.3,36.3
01/13/18 07:04:44.0,75.9,35.3,37,81.1,36.5
01/13/18 07:06:44.0,75.7,35,36.8,79.2,36.1
01/13/18 07:08:44.0,76,34.9,36.6,78.5,36.3
01/13/18 07:10:44.0,75.8,35.3,36.9,78,36.3
01/13/18 07:12:44.0,75.9,34.6,36.5,77.6,36.3
01/13/18 07:14:44.0,75.8,35.5,36.9,77.5,36.3
01/13/18 07:16:44.0,75.5,34.7,37.5,76.8,36.5
01/13/18 07:18:44.0,75.5,35.1,37,76.8,36.3
01/13/18 07:20:44.0,75.6,34.3,36,94,36
01/13/18 07:22:44.0,75.8,35.2,35.9,95.6,36.1
01/13/18 07:24:44.0,75.6,35.3,35.9,96.8,36.1
01/13/18 07:26:44.0,75.3,34.6,35.7,98.3,36.1
01/13/18 07:28:44.0,75.7,34.7,35.3,100.1,35.8
01/13/18 07:30:44.0,75.8,35.1,35.6,101.3,36
01/13/18 07:32:44.0,75.6,34.5,35.2,101.8,36
01/13/18 07:34:44.0,75.4,34.6,36,102.5,36.3
01/13/18 07:36:44.0,75.8,34.8,35.3,103,36.1
01/13/18 07:38:44.0,75.4,34.9,36,102.8,36
01/13/18 07:40:44.0,75.8,34.5,35.5,103.2,35.6
01/13/18 07:42:44.0,75.8,34.3,35.6,102.9,35.8
01/13/18 07:44:44.0,75.8,34.3,35.5,103.1,36
01/13/18 07:46:44.0,75.8,35.4,35.7,101.2,35.6
01/13/18 07:48:44.0,75.7,34.5,36.6,82.4,36
01/13/18 07:50:44.0,75.5,34.7,37.7,80,36
01/13/18 07:52:44.0,76.1,35,37.3,79,36
01/13/18 07:54:44.0,75.8,34.5,37.1,78.1,36.3
01/13/18 07:56:44.0,76,34.8,36.5,77.5,36
01/13/18 07:58:44.0,75.8,35.3,36.5,77.3,36.1
01/13/18 08:00:44.0,75.5,34.9,35.9,94.1,36.1
01/13/18 08:02:44.0,75.7,35.1,35.7,95.8,36
01/13/18 08:04:44.0,75.9,35,35.3,97,36
01/13/18 08:06:44.0,76,34.9,35.4,98.3,36
01/13/18 08:08:44.0,75.4,34.6,36,99.8,35.4
01/13/18 08:10:44.0,75.8,34.4,35.4,100.8,35.8
01/13/18 08:12:44.0,75.8,35.2,35.5,102.1,35.6
01/13/18 08:14:44.0,75.9,35,34.9,102.6,35.6
01/13/18 08:16:44.0,75.5,34.6,35.7,102.6,35.4
01/13/18 08:18:44.0,75.9,34.7,35.2,103,35.8
01/13/18 08:20:44.0,75.8,34.7,34.8,103,35.6
01/13/18 08:22:44.0,75.5,34.7,35.8,102.9,35.6
01/13/18 08:24:44.0,75.9,35,35.2,103.2,35.6
01/13/18 08:26:44.0,75.6,34.7,36.3,84.7,35.6
01/13/18 08:28:44.0,75.8,35.2,37,81.1,35.4
01/13/18 08:30:44.0,75.6,34.6,36.4,79,35.6
01/13/18 08:32:44.0,75.6,35,36.4,78.1,35.6
01/13/18 08:34:44.0,75.6,34.7,36.4,77.8,35.6
01/13/18 08:36:44.0,75.6,34.6,36.6,77.5,35.8
01/13/18 08:38:44.0,75.5,34.4,37,76.8,35.8
01/13/18 08:40:44.0,75.5,34.7,35.9,90.7,35.8
01/13/18 08:42:44.0,75.4,34.2,35.5,94.5,35.8
01/13/18 08:44:44.0,75.6,34.8,35.5,97,35.6
01/13/18 08:46:44.0,75.9,34.8,35.2,98.2,35.4
01/13/18 08:48:44.0,76,34.4,34.9,100.1,35.6
01/13/18 08:50:44.0,75.9,34.7,35.8,82.7,35.4
01/13/18 08:52:44.0,75.4,34.2,37.4,80.2,35.2
01/13/18 08:54:44.0,76,34.2,35.6,79.6,35.1
01/13/18 08:56:44.0,75.5,34.3,36.4,79.3,35.4
01/13/18 08:58:44.0,75.8,34.5,35.5,78.8,35.4
01/13/18 09:00:44.0,75.6,34.6,35.8,78.6,35.4
01/13/18 09:02:44.0,76,33.9,35.2,78.6,35.2
01/13/18 09:04:44.0,76.1,34.1,34.9,78.5,35.1
01/13/18 09:06:44.0,76,34,34.8,78.5,35.2
01/13/18 09:08:44.0,75.7,34.3,35.5,78.3,35.2
01/13/18 09:10:44.0,75.8,33.5,34.7,78.5,35.4
01/13/18 09:12:44.0,75.9,33.5,35,78.3,35.1
01/13/18 09:14:44.0,76,33.5,34.8,78.1,35.2
01/13/18 09:16:44.0,75.6,33.9,35.3,78.3,34.9
01/13/18 09:18:44.0,75.7,33,35,77.9,34.9
01/13/18 09:20:44.0,76,33.7,34.6,78.3,35.1
01/13/18 09:22:44.0,75.8,34,35.1,78,35.1
01/13/18 09:24:44.0,76.1,34,34.5,77.9,34.9
01/13/18 09:26:44.0,75.6,33.8,35.3,78.1,34.9
01/13/18 09:28:44.0,76,33.7,34.4,78.1,34.7
01/13/18 09:30:44.0,76,33.8,34.5,78.3,35.1
01/13/18 09:32:44.0,75.9,34,34.6,78.1,34.9
01/13/18 09:34:44.0,75.8,33.3,34.4,77.7,34.9
01/13/18 09:36:44.0,75.3,33.4,35.1,77.6,35.1
01/13/18 09:38:44.0,75.9,33.9,34.7,78.1,35.1
01/13/18 09:40:44.0,75.8,33.8,34.8,78,35.2
01/13/18 09:42:44.0,75.3,33.5,35,77.8,35.2
01/13/18 09:44:44.0,75.8,33.5,34.3,78,35.2
01/13/18 09:46:44.0,75.3,33.5,34.9,77.5,35.2
01/13/18 09:48:44.0,75.8,34.3,34.6,77.8,35.6
01/13/18 09:50:44.0,75.3,33.5,35.2,77.3,35.4
01/13/18 09:52:44.0,75.3,33.5,35.2,77.4,35.8
01/13/18 09:54:44.0,75.2,33.4,35.1,77.3,36
01/13/18 09:56:44.0,75.7,33.3,34.6,77.5,35.8
01/13/18 09:58:44.0,75.5,33.5,34.9,77.7,36.3
01/13/18 10:00:44.0,75.7,34.3,34.6,77.9,36.3
01/13/18 10:02:44.0,75.3,33.9,35.1,77.5,36.9
01/13/18 10:04:44.0,75.3,33.5,34.8,77.5,36.5
01/13/18 10:06:44.0,75.3,34.1,35.4,77.5,36.7
01/13/18 10:08:44.0,75.8,34.4,34.6,77.9,36.7
01/13/18 10:10:44.0,75.3,34,35.4,77.4,37
01/13/18 10:12:44.0,75.8,34.5,34.6,78,37.4
01/13/18 10:14:44.0,75.2,34.2,35.5,77.3,37.6
01/13/18 10:16:44.0,75.8,33.9,34.5,77.9,37.4
01/13/18 10:18:44.0,75.3,34.1,35.4,77.8,37.4
01/13/18 10:20:44.0,75.3,34,35.5,77.3,37.2
01/13/18 10:22:44.0,75.6,33.4,34.9,77.8,37.4
01/13/18 10:24:44.0,75.8,34,34.6,77.7,37.6
01/13/18 10:26:44.0,75.3,33.9,35.6,77.4,37.2
01/13/18 10:28:44.0,75.8,34.1,34.5,78,37
01/13/18 10:30:44.0,75.8,34,34.5,77.9,37
01/13/18 10:32:44.0,75.3,33.4,35.2,77.3,36.9
01/13/18 10:34:44.0,75.8,34.2,34.8,77.8,36.7
01/13/18 10:36:44.0,75.8,34.3,34.7,77.7,36.7
01/13/18 10:38:44.0,75.7,34.2,34.8,77.7,36.9
01/13/18 10:40:44.0,75.2,33.7,35.6,77.7,36.9
01/13/18 10:42:44.0,75.3,33.9,35.4,77.5,36.7
01/13/18 10:44:44.0,75.2,33.8,35.6,77.8,37.2
01/13/18 10:46:44.0,75.7,34.2,34.8,77.8,37
01/13/18 10:48:44.0,75.2,33.5,35.3,77.8,36.7
01/13/18 10:50:44.0,75.2,33.3,35.4,77.2,37.2
01/13/18 10:52:44.0,75.3,33.5,35.3,77.3,37.2
01/13/18 10:54:44.0,75.2,33.8,35.4,77.6,36.7
01/13/18 10:56:44.0,75.5,32.6,34.5,77.5,36.7
01/13/18 10:58:44.0,75.1,33.4,35.1,77.1,36.7
01/13/18 11:00:44.0,75.1,33.1,35.2,77.1,36.1
01/13/18 11:02:44.0,75.8,34,34.4,77.7,36.7
01/13/18 11:04:44.0,75.8,33.5,34.2,77.5,37
01/13/18 11:06:44.0,75.3,34.1,35,77.3,36.9
01/13/18 11:08:44.0,75.5,33.3,34.4,77.1,37
01/13/18 11:10:44.0,75.1,34,35,76.3,36.9
01/13/18 11:12:44.0,75.5,34,34.9,84.6,37
01/13/18 11:14:44.0,75.5,33.4,34.2,90.3,37.4
01/13/18 11:16:44.0,75.6,33.6,34.2,92.1,37
01/13/18 11:18:44.0,75.3,32.5,34.3,95.3,36.5
01/13/18 11:20:44.0,74.9,33,34.7,97.2,36.1
01/13/18 11:22:44.0,74.8,33,34.6,98.7,35.6
01/13/18 11:24:44.0,75.6,33.4,33.5,100.1,35.2
01/13/18 11:26:44.0,75.3,32.8,33.8,100.3,35.1
01/13/18 11:28:44.0,74.9,32.9,34.4,100.8,35.2
01/13/18 11:30:44.0,75,33.5,34.6,101,35.2
01/13/18 11:32:44.0,75.6,33.7,34,101.3,35.6
01/13/18 11:34:44.0,75.5,33.1,33.8,101.7,35.8
01/13/18 11:36:44.0,75.4,32.9,33.8,101.7,36.7
01/13/18 11:38:44.0,75.2,32.7,34.2,101.5,36.3
01/13/18 11:40:44.0,75.3,32.5,34,101.6,36
01/13/18 11:42:44.0,75.6,33.3,34,101.8,35.8
01/13/18 11:44:44.0,75,33,34.4,101.5,36.1
01/13/18 11:46:44.0,75.3,33,34.1,102,35.8
01/13/18 11:48:44.0,75.6,32.2,33.4,101.9,35.4
01/13/18 11:50:44.0,75.6,32.9,33.5,101.8,35.8
01/13/18 11:52:44.0,75.7,32.5,33.2,101.9,35.4
01/13/18 11:54:44.0,75.6,32.4,33.4,101.8,35.8
01/13/18 11:56:44.0,75.6,33.5,33.9,102,35.6
01/13/18 11:58:44.0,75.2,32.9,34.6,101.8,36.3
01/13/18 12:00:44.0,75.7,32.5,33.7,101.7,36.7
01/13/18 12:02:44.0,75.8,32.8,33.5,102.1,36.7
01/13/18 12:04:44.0,75.8,33.1,33.5,102,36.7
01/13/18 12:06:44.0,75.8,34,34,102,36.9
01/13/18 12:08:44.0,75.5,32.9,34.5,101.8,36.7
01/13/18 12:10:44.0,75.2,32.9,35.3,101.7,36.9
01/13/18 12:12:44.0,75.3,33.5,35.2,102.1,37.9
01/13/18 12:14:44.0,75.8,33.9,34.6,102.1,38.5
01/13/18 12:16:44.0,75.7,33.2,34.6,101.8,37.9
01/13/18 12:18:44.0,75.5,32.9,34.7,101.9,37.8
01/13/18 12:20:44.0,75.6,34.6,35.4,102.3,37.9
01/13/18 12:22:44.0,76,34.1,34.4,85.1,38.1
01/13/18 12:24:44.0,76,33.9,33.9,80.7,38.8
01/13/18 12:26:44.0,75.7,34.3,34.5,79,39.4
01/13/18 12:28:44.0,76,34.1,34,78.3,39.6
01/13/18 12:30:44.0,75.9,33.7,33.8,77.3,40.1
01/13/18 12:32:44.0,75.7,33.5,35.3,90.6,39.9
01/13/18 12:34:44.0,75.5,33.4,35.3,93.8,39.6
01/13/18 12:36:44.0,75.6,33.2,35.1,95.9,39.9
01/13/18 12:38:44.0,75.6,33.1,35,96.7,39
01/13/18 12:40:44.0,75.3,33.5,35.2,98.4,38.3
01/13/18 12:42:44.0,75.2,33.6,35.4,99.6,38.3
01/13/18 12:44:44.0,75.6,34.5,35.2,100.8,37.8
01/13/18 12:46:44.0,75.3,33.5,35.3,101.3,37.4
01/13/18 12:48:44.0,75.3,33.5,35.2,101.9,37.6
01/13/18 12:50:44.0,75.8,32.5,34.2,102.1,37.8
01/13/18 12:52:44.0,75.5,33.6,35.1,101.8,37.8
01/13/18 12:54:44.0,76,32.9,34,101.8,37.4
01/13/18 12:56:44.0,76,32.6,33.9,102.3,37.6
01/13/18 12:58:44.0,75.8,32.2,34.2,101.8,37.6
01/13/18 13:00:44.0,75.6,31.8,34,102.1,37
01/13/18 13:02:44.0,75.6,32.8,34.4,101.8,36.5
01/13/18 13:04:44.0,75.8,33.2,34.1,102.2,36.5
01/13/18 13:06:44.0,75.5,32,34.2,102,36.1
01/13/18 13:08:44.0,75.8,31.7,33.7,101.9,35.4
01/13/18 13:10:44.0,75.7,32.3,34,101.8,35.6
01/13/18 13:12:44.0,76.2,32.4,33.2,101.9,35.6
01/13/18 13:14:44.0,75.6,32.3,34.2,101.8,35.8
01/13/18 13:16:44.0,75.7,31.2,33.3,101.7,35.8
01/13/18 13:18:44.0,76,31,33.5,102,35.2
01/13/18 13:20:44.0,76.1,31.1,33.1,101.9,35.2
01/13/18 13:22:44.0,75.8,32,33.8,101.8,34.7
01/13/18 13:24:44.0,75.9,32.7,33.3,102,34.7
01/13/18 13:26:44.0,76.3,32,32.5,102,34.7
01/13/18 13:28:44.0,75.8,31.4,33,101.7,34.7
01/13/18 13:30:44.0,75.9,31.5,33.2,101.7,34.5
01/13/18 13:32:44.0,76,32.6,33.3,101.7,34.5
01/13/18 13:34:44.0,75.7,32.2,33.4,101.4,34.7
01/13/18 13:36:44.0,75.9,32.5,33,101.5,34.3
01/13/18 13:38:44.0,76.2,31.7,32.2,85.8,34.7
01/13/18 13:40:44.0,75.9,31.8,32.9,80.7,34
01/13/18 13:42:44.0,76.2,30.8,32,78.8,34
01/13/18 13:44:44.0,76,30.9,32.5,78.1,33.8
01/13/18 13:46:44.0,75.8,31,32.7,79.2,34.3
01/13/18 13:48:44.0,76.3,30.1,31.7,93.4,33.8
01/13/18 13:50:44.0,75.8,30.6,32.3,94.3,34.2
01/13/18 13:52:44.0,75.6,29.3,31.9,94.3,33.8
01/13/18 13:54:44.0,75.8,30,31.9,96.3,33.4
01/13/18 13:56:44.0,76,28.7,31.2,97.2,34
01/13/18 13:58:44.0,75.7,29.1,31.6,98.7,33.6
01/13/18 14:00:44.0,76.2,28.9,30.4,99.5,33.4
01/13/18 14:02:44.0,76.1,28.9,30.2,99.5,32.9
01/13/18 14:04:44.0,75.8,27.6,30.6,99.5,32.4
01/13/18 14:06:44.0,76.2,28.6,30.6,100.2,32.4
01/13/18 14:08:44.0,75.6,28.3,31.2,100.2,32.5
01/13/18 14:10:44.0,76.1,28.5,30.1,100.2,32.7
01/13/18 14:12:44.0,76.1,28.6,30.2,100.3,32.4
01/13/18 14:14:44.0,76.1,27.6,30,100.2,32.5
01/13/18 14:16:44.0,75.5,27.6,31.3,99.7,32.4
01/13/18 14:18:44.0,75.7,26.5,30.4,99.8,32.2
01/13/18 14:20:44.0,76.1,27.9,30.3,100.1,31.6
01/13/18 14:22:44.0,76,28.5,30.5,100,32.2
01/13/18 14:24:44.0,75.8,26.5,30.4,99.8,32.4
01/13/18 14:26:44.0,76,27.7,30.2,99.8,31.8
01/13/18 14:28:44.0,76,27.4,30.1,99.8,31.8
01/13/18 14:30:44.0,76.1,27.6,29.9,100,31.5
01/13/18 14:32:44.0,75.7,26.4,30.2,99.5,31.6
01/13/18 14:34:44.0,76.1,27.5,29.8,99.8,31.5
01/13/18 14:36:44.0,75.5,26.5,30.3,99.3,31.5
01/13/18 14:38:44.0,75.7,26,29.6,99.5,31.3
01/13/18 14:40:44.0,75.8,27,29.9,99.8,31.3
01/13/18 14:42:44.0,75.6,26.3,29.9,99.1,31.6
01/13/18 14:44:44.0,75.8,27.1,29.6,99.3,31.3
01/13/18 14:46:44.0,75.9,27.6,29.4,99.3,31.5
01/13/18 14:48:44.0,76.1,26.4,29,99.1,31.1
01/13/18 14:50:44.0,75.5,26,29.7,99,30.7
01/13/18 14:52:44.0,76.2,26,28.2,98.7,30.9
01/13/18 14:54:44.0,75.7,26.3,30.3,80.3,30.4
01/13/18 14:56:44.0,75.6,24.9,30,78.3,30.6
01/13/18 14:58:44.0,76.1,25.3,28.5,81.4,29.8
01/13/18 15:00:44.0,75.4,25,29.1,91.9,29.8
01/13/18 15:02:44.0,76,25.2,27.7,92.8,29.3
01/13/18 15:04:44.0,75.5,25,28.8,92.3,29.5
01/13/18 15:06:44.0,75.8,24.1,28.1,93.2,29.5
01/13/18 15:08:44.0,75.8,24.6,27.5,94.8,28.9
01/13/18 15:10:44.0,75.3,24.8,28.6,95.6,29.3
01/13/18 15:12:44.0,75.4,25.2,28.5,96.7,28.9
01/13/18 15:14:44.0,75.1,24.3,28.6,97.3,28.8
01/13/18 15:16:44.0,75.6,25.3,27.7,97.6,28.2
01/13/18 15:18:44.0,75.6,23.8,27.1,97.6,28.6
01/13/18 15:20:44.0,75.8,25.1,27.3,97.7,28
01/13/18 15:22:44.0,75.2,24.6,28.3,97.8,27.7
01/13/18 15:24:44.0,75.1,24.1,28,97.3,28
01/13/18 15:26:44.0,75.5,25,27.7,97.7,27.7
01/13/18 15:28:44.0,75.6,25.4,27.4,98,28
01/13/18 15:30:44.0,75.1,24.3,27.6,97.3,27.3
01/13/18 15:32:44.0,75.7,24.6,26.8,97.6,27.3
01/13/18 15:34:44.0,75.7,24.7,26.6,97.3,28
01/13/18 15:36:44.0,75.5,25,26.9,97.3,27.1
01/13/18 15:38:44.0,75.7,24.2,26.5,97.6,26.8
01/13/18 15:40:44.0,75.1,23.7,27.2,97.1,26.8
01/13/18 15:42:44.0,75.6,24.2,26.3,97.3,27.1
01/13/18 15:44:44.0,75,23.9,26.7,96.8,26.6
01/13/18 15:46:44.0,74.8,23.5,26.9,96.7,26.6
01/13/18 15:48:44.0,74.9,23.6,27.1,96.6,26.2
01/13/18 15:50:44.0,75.6,23.2,25.3,97,26.8
01/13/18 15:52:44.0,74.8,22.9,27,96.6,25.9
01/13/18 15:54:44.0,75.3,23.7,26.7,96.6,26.2
01/13/18 15:56:44.0,75.3,22.8,25.4,96.8,25.9
01/13/18 15:58:44.0,75.2,22.2,25.9,96.5,26.1
01/13/18 16:00:44.0,74.9,22.4,26.3,96.5,26.1
01/13/18 16:02:44.0,74.8,23.1,26.7,96.2,26.1
01/13/18 16:04:44.0,74.7,22,26.5,95.8,26.1
01/13/18 16:06:44.0,75.3,22.8,25.5,96.5,26.1
01/13/18 16:08:44.0,75.3,22.1,25.8,96.3,25.7
01/13/18 16:10:44.0,74.8,21.4,25.8,95.7,25.5
01/13/18 16:12:44.0,74.7,22.7,26.3,86.7,25.5
01/13/18 16:14:44.0,75.1,23.3,27,79.8,25.3
01/13/18 16:16:44.0,75.3,22.2,25.3,86,25.2
01/13/18 16:18:44.0,75.6,21.6,25.8,82.2,25.2
01/13/18 16:20:44.0,75.5,22.7,26.3,79.8,24.8
01/13/18 16:22:44.0,74.7,22.8,27.7,76.6,25
01/13/18 16:24:44.0,74.1,20.2,27.8,73.3,25
01/13/18 16:26:44.0,74.3,23.1,29.5,71.5,25.2
01/13/18 16:28:44.0,74.8,22.5,25.5,66,24.8
01/13/18 16:30:44.0,74.3,22,26.4,90.3,24.8
01/13/18 16:32:44.0,74.2,21.9,26.6,108.3,24.4
01/13/18 16:34:44.0,74.3,21.7,26.7,115.2,24.1
01/13/18 16:36:44.0,74.6,21.9,25.9,120.8,23.9
01/13/18 16:38:44.0,74.5,20.5,24.9,112.6,23.9
01/13/18 16:40:44.0,74,21.3,27.6,84.6,23.7
01/13/18 16:42:44.0,74.1,20,25.5,89.1,23.9
01/13/18 16:44:44.0,74.1,21.5,27.2,100.2,23.9
01/13/18 16:46:44.0,74.6,21.7,26.1,95.7,23.4
01/13/18 16:48:44.0,73.8,21.5,25.8,93.8,23.5
01/13/18 16:50:44.0,74.6,21.3,24.3,94.5,23
01/13/18 16:52:44.0,74.5,21.4,24.8,94.3,22.8
01/13/18 16:54:44.0,73.8,20.9,26.6,94.7,23
01/13/18 16:56:44.0,74.6,20.6,24.8,95.1,22.6
01/13/18 16:58:44.0,73.7,20.4,25,95.1,22.5
01/13/18 17:00:44.0,73.8,20.5,25.4,95,22.5
01/13/18 17:02:44.0,74,20,26,95.1,23.2
01/13/18 17:04:44.0,73.8,19.9,25,95,22.6
01/13/18 17:06:44.0,73.6,20.5,25.7,95,22.5
01/13/18 17:08:44.0,74.1,19.8,24.6,95.3,22.6
01/13/18 17:10:44.0,74.2,20.3,23.8,95.2,22.1
01/13/18 17:12:44.0,73.8,19.4,25.1,94.5,22.6
01/13/18 17:14:44.0,73.8,19.6,25.3,94.5,22.1
01/13/18 17:16:44.0,74,21.5,24.3,95.1,22.5
01/13/18 17:18:44.0,73.3,20.3,25.7,94.5,22.5
01/13/18 17:20:44.0,73.6,19.5,25.6,94.7,22.3
01/13/18 17:22:44.0,73.3,20.1,26.2,94.5,22.3
01/13/18 17:24:44.0,73.8,19.4,24.7,94.5,21.9
01/13/18 17:26:44.0,73.2,20,26.2,94.3,22.5
01/13/18 17:28:44.0,74,20.4,24.6,95.1,22.5
01/13/18 17:30:44.0,73.7,20.1,24.5,94.9,21.6
01/13/18 17:32:44.0,74,20.6,24.1,94.9,22.1
01/13/18 17:34:44.0,73.8,21,25.3,95,21.9
01/13/18 17:36:44.0,73.8,19.6,24.7,94.6,22.1
01/13/18 17:38:44.0,73.3,20.6,25.9,97.6,21.9
01/13/18 17:40:44.0,73.9,20.2,24.2,98.8,21.6
01/13/18 17:42:44.0,73.3,18.9,23.9,98.1,21.9
01/13/18 17:44:44.0,73.3,19,24.9,95.7,21.2
01/13/18 17:46:44.0,73.4,21,24.7,94.8,21.6
01/13/18 17:48:44.0,73.7,20.8,24.6,94.8,21.4
01/13/18 17:50:44.0,73.8,20.2,23.9,94.8,21.6
01/13/18 17:52:44.0,73.3,20.6,24.5,96.6,21.6
01/13/18 17:54:44.0,73.4,20.6,24.4,98.3,21.6
01/13/18 17:56:44.0,73.7,20.4,24,98.8,21.4
01/13/18 17:58:44.0,72.8,19.6,25.6,98.7,21.4
01/13/18 18:00:44.0,72.8,19.7,24.9,99.3,21.9
01/13/18 18:02:44.0,72.8,19.2,25.2,99.2,21.4
01/13/18 18:04:44.0,73.3,19.2,24.2,99.3,21.4
01/13/18 18:06:44.0,72.7,19.4,24.3,99,21.2
01/13/18 18:08:44.0,73.1,20.2,24.1,99.2,21
01/13/18 18:10:44.0,73.2,20.7,24.5,99.5,21.6
01/13/18 18:12:44.0,73.5,20,23.8,99.2,21.2
01/13/18 18:14:44.0,72.8,19.1,25,109.2,21
01/13/18 18:16:44.0,73.1,18.6,23.8,103,21.2
01/13/18 18:18:44.0,73.5,20.1,22.7,97.8,21
01/13/18 18:20:44.0,72.9,19.9,24.4,95.4,21.4
01/13/18 18:22:44.0,73.4,20.1,24.1,97.7,21.2
01/13/18 18:24:44.0,73.3,20.1,23.8,98.8,21
01/13/18 18:26:44.0,73,20.4,24.2,98.9,21
01/13/18 18:28:44.0,73.3,19.6,23.4,99.1,21
01/13/18 18:30:44.0,73.2,19.4,22.8,98.6,20.8
01/13/18 18:32:44.0,73.3,20.2,22.9,99.2,20.8
01/13/18 18:34:44.0,72.6,18.6,24.5,98.6,21
01/13/18 18:36:44.0,73.2,19.6,23.6,99.2,20.7
01/13/18 18:38:44.0,73.1,20.6,24.4,99.3,21
01/13/18 18:40:44.0,72.7,18.8,24.9,98.7,21
01/13/18 18:42:44.0,73.1,19.9,23.4,99.3,20.8
01/13/18 18:44:44.0,73.2,19.9,23.8,99.3,21.2
01/13/18 18:46:44.0,72.3,18.5,24.1,98.8,20.7
01/13/18 18:48:44.0,72.7,18.6,24.2,98.7,21.2
01/13/18 18:50:44.0,72.3,19.3,25.3,98.8,20.8
01/13/18 18:52:44.0,73,19.1,24.2,99.3,21.2
01/13/18 18:54:44.0,72.5,18.2,23.3,98.5,21
01/13/18 18:56:44.0,72.8,19.2,22.9,99.1,20.8
01/13/18 18:58:44.0,72.6,17.9,22.9,98.7,20.7
01/13/18 19:00:44.0,72.5,19.3,23.6,99.1,20.7
01/13/18 19:02:44.0,72.9,19.4,23.6,98.9,20.3
01/13/18 19:04:44.0,72.1,18.9,23.9,98.6,20.5
01/13/18 19:06:44.0,72.3,19.9,24,98.7,19.9
01/13/18 19:08:44.0,72.2,20.2,24.3,99.2,20.5
01/13/18 19:10:44.0,72.8,19.4,22.6,98.3,20.1
01/13/18 19:12:44.0,71.9,18.4,24.2,94.8,20.3
01/13/18 19:14:44.0,72.8,19.3,22.9,94.8,20.3
01/13/18 19:16:44.0,71.8,17.9,25,94,20.3
01/13/18 19:18:44.0,72.7,18.6,23.3,94.1,20.3
01/13/18 19:20:44.0,71.9,19,24.2,96.3,20.3
01/13/18 19:22:44.0,72.6,19.6,24.1,98.3,19.9
01/13/18 19:24:44.0,72,18.9,24.3,98.3,19.9
01/13/18 19:26:44.0,72.7,18.9,22.3,95.7,19.9
01/13/18 19:28:44.0,71.8,18.5,24.6,94,20.3
01/13/18 19:30:44.0,72.3,18.1,23.5,93.5,19.9
01/13/18 19:32:44.0,72.8,18.9,22.9,94,19.9
01/13/18 19:34:44.0,72.1,17.7,23.9,93.3,19.9
01/13/18 19:36:44.0,72.7,19.1,22.1,96.6,19.9
01/13/18 19:38:44.0,71.7,17.8,24.4,97.3,20.1
01/13/18 19:40:44.0,71.8,18.8,24.5,98,19.6
01/13/18 19:42:44.0,72.7,18.8,22.6,97.4,19.9
01/13/18 19:44:44.0,71.6,18,24.5,94.3,19.9
01/13/18 19:46:44.0,72.2,17.7,22.8,107.1,19.9
01/13/18 19:48:44.0,72.1,19,23.8,100.6,19.4
01/13/18 19:50:44.0,72.6,19,23.8,96.1,19.4
01/13/18 19:52:44.0,72.3,17.2,22.8,94.6,19.8
01/13/18 19:54:44.0,72.2,18.7,22.6,93.8,19.6
01/13/18 19:56:44.0,72.2,16.8,22,93.1,19.6
01/13/18 19:58:44.0,72.4,17.3,21.5,93.6,19.4
01/13/18 20:00:44.0,71.8,16.7,22.7,92.8,19.2
01/13/18 20:02:44.0,71.6,17.5,23,92.8,18.9
01/13/18 20:04:44.0,71.7,16.3,22.7,93.8,19
01/13/18 20:06:44.0,71.8,17.7,22.8,96.6,19
01/13/18 20:08:44.0,72.3,18.5,22.1,97.8,19.2
01/13/18 20:10:44.0,71.5,17.1,24,97.7,19
01/13/18 20:12:44.0,71.9,17.9,23.6,98.3,18.7
01/13/18 20:14:44.0,71.9,17.5,22.8,96.8,18.7
01/13/18 20:16:44.0,72,16.1,22.4,93.5,19
01/13/18 20:18:44.0,72.4,16.6,21.6,93.5,18.7
01/13/18 20:20:44.0,71.4,16.1,22.7,92.8,18.7
01/13/18 20:22:44.0,72.2,17.3,20.8,93.1,18.7
01/13/18 20:24:44.0,71.7,15.2,22,95.2,18.3
01/13/18 20:26:44.0,72,17.4,22.1,96.9,18.3
01/13/18 20:28:44.0,72.3,16.4,22.1,97.1,18.5
01/13/18 20:30:44.0,71.7,17.1,23.7,97.3,18.5
01/13/18 20:32:44.0,71.9,17.7,23.1,97.3,18.3
01/13/18 20:34:44.0,71.8,17.1,22.6,97.5,18.1
01/13/18 20:36:44.0,71.3,15.7,21.9,97,17.8
01/13/18 20:38:44.0,71.4,16.3,22.2,97,18.1
01/13/18 20:40:44.0,71.4,15.2,21.6,97,17.8
01/13/18 20:42:44.0,72.3,16.1,20.1,97.5,17.8
01/13/18 20:44:44.0,72.1,16.7,21.3,97.3,17.8
01/13/18 20:46:44.0,71.8,17.1,21.9,97.3,18
01/13/18 20:48:44.0,71.5,15.9,22.3,96.9,17.6
01/13/18 20:50:44.0,71.2,15.2,22.4,96.6,17.8
01/13/18 20:52:44.0,72.1,16.6,19.9,97,17.4
01/13/18 20:54:44.0,72,14.9,19.5,96.8,17.6
01/13/18 20:56:44.0,72,16.6,20.8,96.7,17.4
01/13/18 20:58:44.0,71.8,16.4,20.9,97,17.4
01/13/18 21:00:44.0,72.1,16.3,20.1,96.8,17.6
01/13/18 21:02:44.0,72.3,16.3,19.9,96.6,17.1
01/13/18 21:04:44.0,71.5,13.9,20.7,96.2,17.2
01/13/18 21:06:44.0,71.1,14.8,21.2,96,17.2
01/13/18 21:08:44.0,71.2,15.1,20.9,96.6,17.2
01/13/18 21:10:44.0,71.6,14,20.2,95.8,17.2
01/13/18 21:12:44.0,71.6,16.4,21.8,96.6,17.1
01/13/18 21:14:44.0,71,15.3,22.2,96.5,16.7
01/13/18 21:16:44.0,71.6,13.8,21.4,97.7,17.1
01/13/18 21:18:44.0,71.2,13.5,21.6,105.7,16.5
01/13/18 21:20:44.0,71.7,16.1,21.7,97.6,16.5
01/13/18 21:22:44.0,71.7,16.4,20.6,93.8,16.7
01/13/18 21:24:44.0,71.9,14.2,19.1,95.1,16.7
01/13/18 21:26:44.0,71.2,15.7,23.4,95.8,16.7
01/13/18 21:28:44.0,71.1,15.2,21.9,96.7,16.7
01/13/18 21:30:44.0,71.9,15.8,20.2,96.7,16.5
01/13/18 21:32:44.0,71.8,16.2,20,96.4,16
01/13/18 21:34:44.0,72.1,14.9,20.4,96.1,16
01/13/18 21:36:44.0,70.8,14.1,22.2,95,16.2
01/13/18 21:38:44.0,72.1,15.4,20.1,95.9,16
01/13/18 21:40:44.0,71.8,16,21.1,95.7,15.6
01/13/18 21:42:44.0,71.5,15.8,20.7,95.3,16
01/13/18 21:44:44.0,71.7,16,21,95.4,16
01/13/18 21:46:44.0,71.5,16,20.7,95.7,15.6
01/13/18 21:48:44.0,71.8,15.8,20.7,95.5,15.8
01/13/18 21:50:44.0,71.6,15.8,20.7,95.4,16
01/13/18 21:52:44.0,71.6,13.6,20.1,95,15.6
01/13/18 21:54:44.0,70.8,12.7,20.7,94.5,15.8
01/13/18 21:56:44.0,71.9,15.5,20,95.1,16
01/13/18 21:58:44.0,71.6,15.9,20.1,95.3,15.8
01/13/18 22:00:44.0,70.7,14.8,21.4,95.2,15.6
01/13/18 22:02:44.0,71.1,13,20.8,94.7,15.8
01/13/18 22:04:44.0,71.4,16,21.5,95,15.8
01/13/18 22:06:44.0,70.9,15.7,21.3,95.2,15.6
01/13/18 22:08:44.0,70.5,12.8,20.4,94.4,15.6
01/13/18 22:10:44.0,71.9,16.1,20.6,88.8,15.8
01/13/18 22:12:44.0,71.8,16.3,21.5,83.4,15.6
01/13/18 22:14:44.0,72.1,14,22.5,79.6,16
01/13/18 22:16:44.0,70.6,15.4,24.7,74.6,16
01/13/18 22:18:44.0,70.1,12.5,24.7,71.1,16.2
01/13/18 22:20:44.0,70.5,12.2,20.7,65,16.2
01/13/18 22:22:44.0,70.3,13.2,20.8,73.2,16.3
01/13/18 22:24:44.0,70.1,13.1,20.2,100.2,15.4
01/13/18 22:26:44.0,71.1,11.8,18.3,106.7,15.3
01/13/18 22:28:44.0,71.5,12.8,18.6,110.3,15.4
01/13/18 22:30:44.0,69.8,13.1,21.5,114.4,15.3
01/13/18 22:32:44.0,71.5,15.2,17.9,116.1,15.3
01/13/18 22:34:44.0,70.5,11.5,19.6,110.2,15.4
01/13/18 22:36:44.0,71.4,12.7,17.8,98.3,15.4
01/13/18 22:38:44.0,71.5,15.3,18.7,97.9,15.3
01/13/18 22:40:44.0,69.6,14.5,21.7,96.6,15.3
01/13/18 22:42:44.0,70,14.9,21.9,95.7,15.3
01/13/18 22:44:44.0,70.1,11.2,19.7,95.6,15.4
01/13/18 22:46:44.0,70.7,15.4,20.4,96.5,15.6
01/13/18 22:48:44.0,71.4,12.5,18.3,96.6,15.4
01/13/18 22:50:44.0,70.8,15.5,19.6,96.8,14.9
01/13/18 22:52:44.0,69.5,11.4,19.6,95.2,15.3
01/13/18 22:54:44.0,71.4,14.2,18.1,95.9,14.9
01/13/18 22:56:44.0,69.9,10.8,19.2,95.5,15.1
01/13/18 22:58:44.0,69.6,13.4,21.5,96.3,14.7
01/13/18 23:00:44.0,69.8,10.9,19.9,95.1,14.7
01/13/18 23:02:44.0,71.1,15.1,18.8,96.3,14.5
01/13/18 23:04:44.0,71.3,12.4,17.9,96.3,14.7
01/13/18 23:06:44.0,70.3,10.5,19,94.7,14.7
01/13/18 23:08:44.0,69.7,14.1,20.8,95,14.7
01/13/18 23:10:44.0,70.5,14.9,19.8,96.3,14.7
01/13/18 23:12:44.0,71.2,12.2,18.3,96,14.7
01/13/18 23:14:44.0,69.5,13.6,21.5,94.8,14.5
01/13/18 23:16:44.0,71.2,12.5,16.1,95.9,14.4
01/13/18 23:18:44.0,69.3,11,19.9,94.3,14.2
01/13/18 23:20:44.0,70,14.2,19.7,96,14.2
01/13/18 23:22:44.0,69.8,13.8,20.8,95.9,13.5
01/13/18 23:24:44.0,69.5,9.9,20,94.7,13.6
01/13/18 23:26:44.0,71,11,18.4,95.6,13.1
01/13/18 23:28:44.0,70.1,9.6,18.9,95,12.9
01/13/18 23:30:44.0,71,10.6,18.8,95.5,12.6
01/13/18 23:32:44.0,71.3,13,18.3,95.8,12.4
01/13/18 23:34:44.0,71.1,11.2,18.2,95.7,12
01/13/18 23:36:44.0,71,10.9,19.1,95.5,12.2
01/13/18 23:38:44.0,70.1,14,19.4,95,11.8
01/13/18 23:40:44.0,69.4,12,22.3,94.3,11.5
01/13/18 23:42:44.0,69.5,13.1,21.1,94.6,11.3
01/13/18 23:44:44.0,69.5,13.1,20.6,94.4,11.3
01/13/18 23:46:44.0,69.3,10.6,20.3,94.2,11.1
01/13/18 23:48:44.0,69.5,13.2,19.3,92.2,11.3
01/13/18 23:50:44.0,70.4,14.2,21.2,86.2,11.3
01/13/18 23:52:44.0,71.3,12.3,19.2,81.7,10.9
01/13/18 23:54:44.0,71.3,13.5,17.4,77.1,11.7
01/13/18 23:56:44.0,70.3,14.9,19.9,98.5,10.9
01/13/18 23:58:44.0,70.5,14.1,19.7,106.4,10.6
01/14/18 00:00:44.0,71.2,14.3,17.6,110.3,10.4
01/14/18 00:02:44.0,69.6,13,20.3,111.7,10.6
01/14/18 00:04:44.0,69.8,13.8,18.7,115,10.9
01/14/18 00:06:44.0,70.3,14,17.9,115.3,10.8
01/14/18 00:08:44.0,69.3,9.3,20.5,113,10.9
01/14/18 00:10:44.0,69.1,11.8,19.8,111.7,10.6
01/14/18 00:12:44.0,69.1,9.5,19.7,101.3,10.8
01/14/18 00:14:44.0,70,13.8,18.5,97.4,10.8
01/14/18 00:16:44.0,70.9,13.9,16.8,98.3,10.8
01/14/18 00:18:44.0,71.1,13.4,18.4,98.1,10.4
01/14/18 00:20:44.0,69.2,12.6,19.6,98.3,10.6
01/14/18 00:22:44.0,69.7,9.4,18.2,97,10.4
01/14/18 00:24:44.0,71,11.4,15.6,97.8,10.4
01/14/18 00:26:44.0,69,11.7,18.7,97.1,10.4
01/14/18 00:28:44.0,69.8,9.3,17.8,95.8,10.4
01/14/18 00:30:44.0,69.3,10,18.7,96,10.8
01/14/18 00:32:44.0,69,10.4,19.8,96.6,10.6
01/14/18 00:34:44.0,70.3,9.5,16.2,96.4,10.9
01/14/18 00:36:44.0,69.9,9.3,17.5,96.1,11.1
01/14/18 00:38:44.0,69.7,9.4,19,96.2,10.8
01/14/18 00:40:44.0,70.2,10.5,18.2,97,11.1
01/14/18 00:42:44.0,71,13.4,17.3,97.5,11.1
01/14/18 00:44:44.0,69.8,9.5,17.3,96.6,11.3
01/14/18 00:46:44.0,70.8,11.3,16.4,97.3,11.3
01/14/18 00:48:44.0,70.2,14.8,19.1,97,11.5
01/14/18 00:50:44.0,68.8,11.4,19.8,95.8,11.3
01/14/18 00:52:44.0,68.8,12.5,19.7,97,11.8
01/14/18 00:54:44.0,69.2,9.5,18.9,95.8,11.7
01/14/18 00:56:44.0,69.3,14,18.4,97.2,11.8
01/14/18 00:58:44.0,70.8,13.6,16.3,97,12.2
01/14/18 01:00:44.0,69.1,9.5,18.7,95.7,12
01/14/18 01:02:44.0,70.1,9.8,17.5,96.5,12.2
01/14/18 01:04:44.0,70.8,13.8,16.4,97,12.2
01/14/18 01:06:44.0,69,9.3,18.4,95.7,12.2
01/14/18 01:08:44.0,68.8,9.4,19,95.3,12.2
01/14/18 01:10:44.0,69.3,13.4,19.2,95.8,12.2
01/14/18 01:12:44.0,70.6,10.3,16.7,95.3,12.2
01/14/18 01:14:44.0,70.3,10,15.6,96.2,12
01/14/18 01:16:44.0,70.5,13.9,16.2,96.6,12
01/14/18 01:18:44.0,69.2,8.7,18,95.1,12.2
01/14/18 01:20:44.0,70.3,14,16.7,95.7,11.8
01/14/18 01:22:44.0,69.9,8.9,17.1,95.8,12
01/14/18 01:24:44.0,70.7,10.9,15.4,96,11.8
01/14/18 01:26:44.0,70.3,13.6,16.6,98.5,12
01/14/18 01:28:44.0,68.8,12.5,20.1,99.7,11.8
01/14/18 01:30:44.0,68.6,8.6,18.3,100.5,12
01/14/18 01:32:44.0,68.8,8.7,17.1,102.3,11.8
01/14/18 01:34:44.0,68.7,8.6,16.4,103.3,11.7
01/14/18 01:36:44.0,70.1,13.5,18.5,104.2,11.1
01/14/18 01:38:44.0,69.2,8.4,18.3,103.7,11.1
01/14/18 01:40:44.0,68.6,11.8,18.9,104.3,11.1
01/14/18 01:42:44.0,68.5,8.6,18.2,103.2,10.9
01/14/18 01:44:44.0,68.9,8.6,18.6,103.5,10.8
01/14/18 01:46:44.0,69.2,12.8,17.7,104.6,10.9
01/14/18 01:48:44.0,69.6,8.3,15.8,104,10.9
01/14/18 01:50:44.0,68.3,10,18.8,103.1,10.9
01/14/18 01:52:44.0,70.2,10.1,14.6,104.3,11.3
01/14/18 01:54:44.0,69.2,12.9,18.7,104.5,11.5
01/14/18 01:56:44.0,69.6,13,17.6,104,11.1
01/14/18 01:58:44.0,70.5,12,15.5,103.7,11.1
01/14/18 02:00:44.0,70.5,11.7,16.3,105,10.9
01/14/18 02:02:44.0,68.6,8.3,18.3,103.6,11.3
01/14/18 02:04:44.0,68.3,10.6,19.2,104.5,11.1
01/14/18 02:06:44.0,68.3,10.6,18.5,103.2,11.1
01/14/18 02:08:44.0,70.3,10.4,16.5,104.5,11.1
01/14/18 02:10:44.0,69.7,12.9,17.2,104.2,11.3
01/14/18 02:12:44.0,69.9,8.5,16.2,104.2,11.1
01/14/18 02:14:44.0,70,12.7,17.7,104.6,11.3
01/14/18 02:16:44.0,69.8,13.3,18.3,104.6,10.9
01/14/18 02:18:44.0,68.3,9.5,18.3,103.1,10.9
01/14/18 02:20:44.0,70.3,10.3,15.2,104.5,10.9
01/14/18 02:22:44.0,69.2,12.1,18.7,104.4,10.8
01/14/18 02:24:44.0,70.3,10.2,15,104.2,10.2
01/14/18 02:26:44.0,70.3,12.7,16.5,104,10.4
01/14/18 02:28:44.0,70.3,9.8,14.8,103.3,10.4
01/14/18 02:30:44.0,68.3,8.7,18.2,103.1,10
01/14/18 02:32:44.0,70.4,10.1,15.5,104.3,10.4
01/14/18 02:34:44.0,69.3,8.1,16.5,103.7,10.4
01/14/18 02:36:44.0,69.2,12.1,19.1,103.6,10.2
01/14/18 02:38:44.0,70.4,11.3,14.4,104,10.4
01/14/18 02:40:44.0,68.8,11.5,18.8,104.6,10.8
01/14/18 02:42:44.0,68.8,11.4,20.3,103.6,10.4
01/14/18 02:44:44.0,68.8,7.4,18,103.6,10.2
01/14/18 02:46:44.0,69.8,7.9,16.7,104.2,10.4
01/14/18 02:48:44.0,69.3,7.6,16.7,103.1,10.6
01/14/18 02:50:44.0,68.5,7.6,18,103.1,10.2
01/14/18 02:52:44.0,70.3,11.8,16.9,103.8,10.2
01/14/18 02:54:44.0,68.5,7.8,18.4,103.1,9.7
01/14/18 02:56:44.0,69.4,7.5,16.2,103.8,9.7
01/14/18 02:58:44.0,68.3,9.7,18.4,103.1,9.7
01/14/18 03:00:44.0,68.5,7,18.4,103.2,9.9
