Date & Time,Indoor Temp °F,Outside Temp,Intake Temp,Exhaust Temp,Panel Surface Temp
01/14/18 03:02:44.0,68.6,6.6,16.3,103.2,9.7
01/14/18 03:04:44.0,70,12.2,15.4,104.2,9.5
01/14/18 03:06:44.0,70.4,9.3,15.9,104.1,9.5
01/14/18 03:08:44.0,69.3,11.1,16,104.1,9.3
01/14/18 03:10:44.0,68.5,9.5,18.1,103.1,9.1
01/14/18 03:12:44.0,69.2,6.7,16.5,103.4,8.8
01/14/18 03:14:44.0,68.4,8.2,18.9,103,8.6
01/14/18 03:16:44.0,70.3,11.1,15,104,8.8
01/14/18 03:18:44.0,69.5,6.6,15.5,104.6,8.4
01/14/18 03:20:44.0,70,11.4,16.3,105.1,8.8
01/14/18 03:22:44.0,68.3,8.7,17.8,104.3,8.6
01/14/18 03:24:44.0,69.5,11.4,16.5,102.5,8.2
01/14/18 03:26:44.0,68.3,8.9,18.1,100.3,8.4
01/14/18 03:28:44.0,68.6,6.4,16.6,100.3,8.2
01/14/18 03:30:44.0,70.4,10.3,14.6,101.3,8.4
01/14/18 03:32:44.0,68.6,9.8,19.2,100.1,8.2
01/14/18 03:34:44.0,70.3,9.3,15.7,101.2,8.2
01/14/18 03:36:44.0,69.6,11,17.6,100.5,8.4
01/14/18 03:38:44.0,70.3,8.6,14.9,100.8,8.2
01/14/18 03:40:44.0,68.3,5.9,17.4,99.3,8.1
01/14/18 03:42:44.0,68.6,9.8,20,99.6,8.1
01/14/18 03:44:44.0,69.7,6.9,15,100.3,8.1
01/14/18 03:46:44.0,69.5,10.7,17.1,99.8,7.9
01/14/18 03:48:44.0,68.3,6.8,17.8,98.8,7.5
01/14/18 03:50:44.0,70.2,7.9,14.6,99.2,7.3
01/14/18 03:52:44.0,70,7.1,14.3,100.1,7.2
01/14/18 03:54:44.0,68.2,6.7,18.4,99.2,7.3
01/14/18 03:56:44.0,70.3,9.1,14.9,100.2,7.3
01/14/18 03:58:44.0,70.2,10.6,14.7,100.1,7.3
01/14/18 04:00:44.0,70.3,10,13.6,99.3,6.8
01/14/18 04:02:44.0,70.2,10.4,16.3,90.9,7.2
01/14/18 04:04:44.0,68.5,5.8,16.9,82.3,7.2
01/14/18 04:06:44.0,69.3,5.8,18.2,78.5,8.4
01/14/18 04:08:44.0,68.1,7,18.8,74,7.9
01/14/18 04:10:44.0,69.4,5.8,15,67.4,7.7
01/14/18 04:12:44.0,69.2,5.8,14.3,93.9,6.6
01/14/18 04:14:44.0,68.1,6.4,16.5,101.7,6.6
01/14/18 04:16:44.0,70,7.2,14.5,107.9,6.8
01/14/18 04:18:44.0,69,5.1,13.6,109.3,6.6
01/14/18 04:20:44.0,67.9,6.2,16.8,109.7,6.8
01/14/18 04:22:44.0,70.1,8.9,13.8,114.4,6.6
01/14/18 04:24:44.0,67.8,6.3,17,112.1,7
01/14/18 04:26:44.0,69.8,7,14.1,112,7.2
01/14/18 04:28:44.0,69.7,10.2,16.4,111.4,7
01/14/18 04:30:44.0,68,8.7,16.6,110.3,7.2
01/14/18 04:32:44.0,68,8.8,16,110.8,7.2
01/14/18 04:34:44.0,69.6,6,13.1,110.3,6.8
01/14/18 04:36:44.0,68.2,8.9,16.6,109.5,7.2
01/14/18 04:38:44.0,69.6,10,14.5,110.3,6.8
01/14/18 04:40:44.0,69.3,10.1,14.9,109.9,6.6
01/14/18 04:42:44.0,69,10,14.8,110.2,6.4
01/14/18 04:44:44.0,70,8.6,11.6,110.7,6.4
01/14/18 04:46:44.0,69.8,7.1,12.4,113.3,6.6
01/14/18 04:48:44.0,67.8,5.5,16.7,114.3,6.4
01/14/18 04:50:44.0,67.8,5.3,15.1,115.1,6.3
01/14/18 04:52:44.0,67.8,4.9,14.9,115.5,6.1
01/14/18 04:54:44.0,69.9,8.1,14.2,115.4,6.6
01/14/18 04:56:44.0,69.4,5.4,14,114,6.1
01/14/18 04:58:44.0,67.8,7.3,16.5,112.6,6.1
01/14/18 05:00:44.0,69.7,6.5,13.6,113.1,6.4
01/14/18 05:02:44.0,67.8,7.5,17.1,110.1,6.1
01/14/18 05:04:44.0,67.7,5.6,15.9,108.5,6.1
01/14/18 05:06:44.0,68,8.4,16.6,107,6.1
01/14/18 05:08:44.0,68.1,8.6,15.4,105.7,5.7
01/14/18 05:10:44.0,67.8,6.2,17.4,103.5,6.1
01/14/18 05:12:44.0,69.3,9.6,14.5,104.9,5.7
01/14/18 05:14:44.0,67.8,4.1,14.8,103.6,5.7
01/14/18 05:16:44.0,67.8,4.8,15.2,103.6,5.9
01/14/18 05:18:44.0,69.8,7.4,10.6,104.7,5.9
01/14/18 05:20:44.0,69.1,9.2,15,106.5,6.1
01/14/18 05:22:44.0,67.7,5.6,15.4,106.7,5.5
01/14/18 05:24:44.0,69.3,9.4,13.5,105.9,5.7
01/14/18 05:26:44.0,69.6,9.2,14.6,105.1,5.5
01/14/18 05:28:44.0,69.7,9.2,14.3,105.2,5.5
01/14/18 05:30:44.0,67.7,5.8,17.4,103.6,5.5
01/14/18 05:32:44.0,69.7,8.1,12.9,104,5.5
01/14/18 05:34:44.0,69.2,9.7,14.8,104.5,5.5
01/14/18 05:36:44.0,69.7,7.4,13.3,104.6,5.4
01/14/18 05:38:44.0,68.9,9,15.8,103.7,5.7
01/14/18 05:40:44.0,68.1,4,13.1,103.8,5.5
01/14/18 05:42:44.0,69.6,8.4,12.6,104,5.5
01/14/18 05:44:44.0,67.6,5.9,16.6,103.1,5.4
01/14/18 05:46:44.0,69.6,7.1,13.7,104.5,5.4
01/14/18 05:48:44.0,67.5,5.6,17.3,103,5.4
01/14/18 05:50:44.0,68.8,9,15.3,104.2,5.2
01/14/18 05:52:44.0,67.9,3.8,15.2,103.3,5.4
01/14/18 05:54:44.0,68.8,8.7,17.2,104.2,5.4
01/14/18 05:56:44.0,69.3,5.1,14.1,104.3,5.5
01/14/18 05:58:44.0,68.8,8.9,15.1,104.2,5.5
01/14/18 06:00:44.0,67.6,3.8,16.1,103.1,5.4
01/14/18 06:02:44.0,69,8.7,13.7,104,5.4
01/14/18 06:04:44.0,68.2,8.2,14.6,103.6,5.4
01/14/18 06:06:44.0,68.6,8.5,14.9,105.3,5.2
01/14/18 06:08:44.0,67.3,4.2,16,103.7,5.2
01/14/18 06:10:44.0,68.4,3.8,13.3,103.8,5
01/14/18 06:12:44.0,69.5,7.3,11.2,104.1,5.2
01/14/18 06:14:44.0,69.3,7.8,12.7,105.8,5
01/14/18 06:16:44.0,67.3,4.9,15.6,105.2,5
01/14/18 06:18:44.0,68.1,3,13.6,104.3,5
01/14/18 06:20:44.0,67.3,5.1,14.8,103.1,4.6
01/14/18 06:22:44.0,68.1,3,14.2,104.3,5
01/14/18 06:24:44.0,67.3,6.1,15.2,103.5,4.6
01/14/18 06:26:44.0,67.2,4.9,15.5,103.8,4.5
01/14/18 06:28:44.0,67.3,3.6,15.6,103.8,4.6
01/14/18 06:30:44.0,69.3,7.4,12.9,107.2,4.5
01/14/18 06:32:44.0,67.4,6.6,16,106.8,4.3
01/14/18 06:34:44.0,69.3,8,11.9,107.2,4.6
01/14/18 06:36:44.0,69.3,8.4,11.3,108.1,4.6
01/14/18 06:38:44.0,67.1,4.4,15.1,109,4.6
01/14/18 06:40:44.0,69.2,8,10.5,112,4.6
01/14/18 06:42:44.0,67.3,6.3,17.7,113.2,4.3
01/14/18 06:44:44.0,69.3,6.7,11.6,114.8,4.6
01/14/18 06:46:44.0,68.9,3.5,11.3,112.6,4.3
01/14/18 06:48:44.0,69.3,7,12.4,112.2,4.1
01/14/18 06:50:44.0,67.9,3.1,13.8,111.8,4.1
01/14/18 06:52:44.0,67,3.4,15.7,112.2,4.1
01/14/18 06:54:44.0,67,5.2,16,112.9,4.1
01/14/18 06:56:44.0,69.1,8.5,13.3,114.9,3.4
01/14/18 06:58:44.0,68.3,2.8,12.5,113.7,3.7
01/14/18 07:00:44.0,68.9,4,11.7,115,3.7
01/14/18 07:02:44.0,67.5,6.9,15.3,114.5,3.9
01/14/18 07:04:44.0,69.3,5.6,12.6,115.4,3.7
01/14/18 07:06:44.0,68.1,7.6,15.9,115.7,4.5
01/14/18 07:08:44.0,67.3,2.5,14.7,114.3,3.6
01/14/18 07:10:44.0,69.4,7,11,115.4,4.1
01/14/18 07:12:44.0,67.2,5.2,15.1,114.3,3.7
01/14/18 07:14:44.0,68,1.6,13.7,114.1,3.9
01/14/18 07:16:44.0,67.3,1.7,15.1,114.2,3.9
01/14/18 07:18:44.0,68.1,6.9,13.7,114.1,3.7
01/14/18 07:20:44.0,69.3,7.5,13.1,115,4.1
01/14/18 07:22:44.0,67.8,7.2,14.1,113.9,3.7
01/14/18 07:24:44.0,69.4,5,11.4,115,3.7
01/14/18 07:26:44.0,69.6,7.2,10.7,115,3.7
01/14/18 07:28:44.0,67.3,5.2,13.9,113.6,3.4
01/14/18 07:30:44.0,69.5,6.3,10,115,3.4
01/14/18 07:32:44.0,67.8,1.4,12.3,113.5,3.7
01/14/18 07:34:44.0,68.7,7.2,14.8,114.7,2.7
01/14/18 07:36:44.0,67.3,4,15,113.7,3
01/14/18 07:38:44.0,69.5,7,9.7,114.5,3.4
01/14/18 07:40:44.0,67.4,1.9,13.5,113,3.2
01/14/18 07:42:44.0,68.8,6.9,12.5,114.3,3.2
01/14/18 07:44:44.0,69.5,5.4,9.5,113.6,3.2
01/14/18 07:46:44.0,68,6.2,14.1,113.7,3.2
01/14/18 07:48:44.0,67.6,1.4,14.8,113.6,3.4
01/14/18 07:50:44.0,69.3,3.8,10.6,113.5,3.6
01/14/18 07:52:44.0,67.7,1.7,12.8,113.5,3
01/14/18 07:54:44.0,67.8,6.1,14.4,114.6,3.4
01/14/18 07:56:44.0,67.8,6.4,13.9,113.4,3.4
01/14/18 07:58:44.0,67.9,6.2,13.2,114.2,2.8
01/14/18 08:00:44.0,69.7,5.1,12,114.4,2.8
01/14/18 08:02:44.0,68.4,6.7,14.7,114.5,2.8
01/14/18 08:04:44.0,69.3,2.8,10,113.1,2.8
01/14/18 08:06:44.0,68,0.8,10.8,112.7,3
01/14/18 08:08:44.0,67.6,4.5,14.8,114.2,2.7
01/14/18 08:10:44.0,67.5,2.6,12.9,112.5,2.7
01/14/18 08:12:44.0,67.5,2.8,13.2,112.5,2.8
01/14/18 08:14:44.0,67.5,3.2,15.2,113.3,2.5
01/14/18 08:16:44.0,69.4,6.5,10.8,113.5,2.3
01/14/18 08:18:44.0,69.8,5.6,10.1,114.2,3.4
01/14/18 08:20:44.0,67.5,1.9,10,111.7,3.2
01/14/18 08:22:44.0,68.1,0.7,8.6,105,3
01/14/18 08:24:44.0,69.9,6.4,10,99.3,3.7
01/14/18 08:26:44.0,67.7,4.8,16,88.5,4.3
01/14/18 08:28:44.0,67.8,5.2,12.9,81.2,6.1
01/14/18 08:30:44.0,69.1,6.8,9.8,82,10.2
01/14/18 08:32:44.0,70.1,6.5,6.4,95.9,3.7
01/14/18 08:34:44.0,68.7,1.1,7.7,103.2,4.5
01/14/18 08:36:44.0,67.8,3.5,11.2,106.5,4.1
01/14/18 08:38:44.0,67.7,3.4,11.1,107.2,4.1
01/14/18 08:40:44.0,67.6,1.3,10.1,108.4,4.5
01/14/18 08:42:44.0,70,5.1,6.7,111.3,5
01/14/18 08:44:44.0,69.3,6.9,8.9,111.3,5
01/14/18 08:46:44.0,67.8,4,11.2,110.8,5.9
01/14/18 08:48:44.0,69.6,2.2,7.6,112.2,5.9
01/14/18 08:50:44.0,68,3.5,12.3,111.3,6.4
01/14/18 08:52:44.0,69.1,6.1,11.2,113.1,7
01/14/18 08:54:44.0,71.3,7,8.5,113,7.2
01/14/18 08:56:44.0,71.1,7.2,10.6,113.4,7.5
01/14/18 08:58:44.0,71.8,7.3,11.3,114.8,8.6
01/14/18 09:00:44.0,73.1,7.2,9.7,117.2,8.2
01/14/18 09:02:44.0,74.1,5.9,7.4,117.2,9.1
01/14/18 09:04:44.0,72.7,1.1,11.9,115.1,10.4
01/14/18 09:06:44.0,74.2,7.4,12.1,114.9,12.2
01/14/18 09:08:44.0,74.6,7.5,12.2,113.7,14.9
01/14/18 09:10:44.0,75.2,1.9,10.1,112.6,18.7
01/14/18 09:12:44.0,74.1,3.9,15.1,110,19.6
01/14/18 09:14:44.0,76.6,4.8,12.5,110.2,20.1
01/14/18 09:16:44.0,74.7,3,17.1,106.3,23
01/14/18 09:18:44.0,77,4.2,12.7,104.2,24.6
01/14/18 09:20:44.0,75,3.2,17.5,101,26.1
01/14/18 09:22:44.0,75.8,1.7,15.7,99.9,27.1
01/14/18 09:24:44.0,75.5,1.8,16.3,98.5,28
01/14/18 09:26:44.0,77,7.3,15.7,98.5,27.9
01/14/18 09:28:44.0,75.3,8.7,19.2,99.3,28
01/14/18 09:30:44.0,75,2.3,18,97.7,28.9
01/14/18 09:32:44.0,75.7,2.5,16.2,98.6,28.9
01/14/18 09:34:44.0,76.1,5.3,14.9,99,29.3
01/14/18 09:36:44.0,75.1,2.1,16.8,98.3,30
01/14/18 09:38:44.0,73.5,3.7,19.8,97.1,30.4
01/14/18 09:40:44.0,73.4,3.5,20.3,96.1,30.9
01/14/18 09:42:44.0,75.1,3.4,16.8,95.1,31.6
01/14/18 09:44:44.0,75.2,5.9,16.6,95.2,32.5
01/14/18 09:46:44.0,73.5,2,19.2,90.2,34.3
01/14/18 09:48:44.0,74.3,3.4,18.6,90.3,36
01/14/18 09:50:44.0,72.6,1.8,22,89.2,37.2
01/14/18 09:52:44.0,72.6,4.2,22.3,89.8,39.2
01/14/18 09:54:44.0,74.2,3.6,18.7,90.5,40.5
01/14/18 09:56:44.0,74.5,5,18.6,90.8,41.5
01/14/18 09:58:44.0,73.8,3.6,19.9,89.3,42.1
01/14/18 10:00:44.0,72.3,4.1,24.2,90.7,43
01/14/18 10:02:44.0,73.8,3.4,20.7,91.2,44.6
01/14/18 10:04:44.0,74.3,4.9,20.5,91.5,45.5
01/14/18 10:06:44.0,73.4,3.2,22.2,90.6,46.6
01/14/18 10:08:44.0,74.2,6.9,21.3,91.6,46.9
01/14/18 10:10:44.0,72.4,6.2,25.5,90.4,48.2
01/14/18 10:12:44.0,73.6,8.1,24.5,91.4,49.3
01/14/18 10:14:44.0,73,2,23.9,91.6,49.8
01/14/18 10:16:44.0,72.5,6.1,25.8,90.8,50.7
01/14/18 10:18:44.0,72.5,7,26.1,92.3,50.9
01/14/18 10:20:44.0,72.7,7.3,26.4,92.6,51.1
01/14/18 10:22:44.0,72.2,3.5,26.7,90.8,52.3
01/14/18 10:24:44.0,74.4,5.9,24,92.9,52.5
01/14/18 10:26:44.0,74.6,7.3,24.8,93.2,54
01/14/18 10:28:44.0,74.6,9.1,25.2,93,55.4
01/14/18 10:30:44.0,72.5,4.8,28.2,92.5,55.6
01/14/18 10:32:44.0,73.8,8.4,26.6,93.1,55.9
01/14/18 10:34:44.0,74.5,5.4,25.1,92.4,57.2
01/14/18 10:36:44.0,73.3,8.2,28.4,93,57
01/14/18 10:38:44.0,72.8,5.2,29.4,92.8,57.7
01/14/18 10:40:44.0,74.5,5.4,26.8,93.2,59.2
01/14/18 10:42:44.0,74.6,8.4,28.2,94.3,60.3
01/14/18 10:44:44.0,73.1,7.6,31.6,93.6,61.7
01/14/18 10:46:44.0,74,10.5,31.7,94.2,63
01/14/18 10:48:44.0,74.2,7.6,29.6,94.8,64.6
01/14/18 10:50:44.0,73.6,9.8,32.4,95.5,66.6
01/14/18 10:52:44.0,73.8,4.1,30.6,104.2,67.1
01/14/18 10:54:44.0,74.3,4.8,29.2,94.5,68
01/14/18 10:56:44.0,73.2,5.6,25.4,81.5,68.5
01/14/18 10:58:44.0,74.1,9.7,22.7,80,67.1
01/14/18 11:00:44.0,73.3,6.3,24.5,78.2,66.7
01/14/18 11:02:44.0,73.5,8.2,23.7,79,68.5
01/14/18 11:04:44.0,73.5,5.2,23,76.6,69.1
01/14/18 11:06:44.0,73.8,9.2,22.6,76.7,69.3
01/14/18 11:08:44.0,74.4,9,21.9,78.1,72.9
01/14/18 11:10:44.0,74.1,4,20.5,76,74.8
01/14/18 11:12:44.0,75.3,7.2,17.8,75.8,74.8
01/14/18 11:14:44.0,75.1,5.3,18.2,77.1,71.8
01/14/18 11:16:44.0,74.2,9,20.6,77.6,72.9
01/14/18 11:18:44.0,73.8,7.5,21,75.9,73.2
01/14/18 11:20:44.0,73.8,8.7,20.8,76.1,71.2
01/14/18 11:22:44.0,73.3,5.5,21.6,75.8,70.3
01/14/18 11:24:44.0,75.3,7.7,17.8,77.6,74.3
01/14/18 11:26:44.0,74.3,9.2,20.7,76.4,74.8
01/14/18 11:28:44.0,73.7,4.5,19.8,75.8,76.5
01/14/18 11:30:44.0,75,9.2,28.9,81.2,74.3
01/14/18 11:32:44.0,75,9.6,34.2,88.7,74.1
01/14/18 11:34:44.0,75.1,7.7,33.6,88.5,81.5
01/14/18 11:36:44.0,74.1,9.2,34.2,90.2,78.3
01/14/18 11:38:44.0,74.4,9.7,33.8,90.7,75
01/14/18 11:40:44.0,75.2,9.7,32.2,93.3,72.1
01/14/18 11:42:44.0,74,10.3,34.2,94.9,72.3
01/14/18 11:44:44.0,75.3,8.2,30.9,98.3,72.3
01/14/18 11:46:44.0,75.6,9.2,31.6,99.5,72.9
01/14/18 11:48:44.0,73.8,9,34.4,98.8,72
01/14/18 11:50:44.0,74.8,5.4,31.9,98.7,73.2
01/14/18 11:52:44.0,75.7,8.7,31.4,99.3,72.1
01/14/18 11:54:44.0,74.4,11.5,33.9,99.6,70.2
01/14/18 11:56:44.0,75,13,34.6,101.1,70.3
01/14/18 11:58:44.0,75.7,10.1,31.6,100.2,71.6
01/14/18 12:00:44.0,75.8,10.8,31.5,101,72.3
01/14/18 12:02:44.0,76,11.5,31,101,71.4
01/14/18 12:04:44.0,75.5,12.4,32.4,100.6,71.6
01/14/18 12:06:44.0,74.6,8.8,34.3,96.2,71.2
01/14/18 12:08:44.0,75,13.8,27.3,81,70.7
01/14/18 12:10:44.0,74.2,11,25.7,80.1,70.5
01/14/18 12:12:44.0,75.7,10.2,22.8,78.1,65.5
01/14/18 12:14:44.0,75.9,14.4,21.2,79.2,70.2
01/14/18 12:16:44.0,74.2,9.8,23.4,77.6,70.5
01/14/18 12:18:44.0,75.1,9.4,21.6,78.1,77.7
01/14/18 12:20:44.0,75.9,12.6,20.8,77.8,80.1
01/14/18 12:22:44.0,74.2,12.3,23.6,76.7,78.1
01/14/18 12:24:44.0,75.7,12.9,20.5,78.2,80.6
01/14/18 12:26:44.0,74.2,10.4,21.7,76.7,81.9
01/14/18 12:28:44.0,75.5,14.1,20.6,78.1,81.7
01/14/18 12:30:44.0,73.9,11.6,22.2,77.6,86
01/14/18 12:32:44.0,75.8,13.1,19.8,78.2,85.5
01/14/18 12:34:44.0,74.6,13.5,22.7,76.8,88
01/14/18 12:36:44.0,74.1,8.6,30.1,76.6,89.6
01/14/18 12:38:44.0,73.8,11.9,39.3,88,85.8
01/14/18 12:40:44.0,74.1,11,38.7,87.5,94.3
01/14/18 12:42:44.0,74.6,11.3,37.7,86.7,89.1
01/14/18 12:44:44.0,74.3,11.6,37.3,89.9,86.7
01/14/18 12:46:44.0,74.4,11.1,36.6,93.3,84.9
01/14/18 12:48:44.0,75.6,14.6,34.6,94.8,83.5
01/14/18 12:50:44.0,74.3,12.2,36.1,92.8,82.8
01/14/18 12:52:44.0,75.9,14.7,34.8,93.7,80.8
01/14/18 12:54:44.0,74.5,11.7,36.1,94.4,80.2
01/14/18 12:56:44.0,74.8,10.3,36.2,94.6,80.8
01/14/18 12:58:44.0,74.9,12.4,35.8,94.3,79.7
01/14/18 13:00:44.0,74.7,12.8,36.3,94.5,78.8
01/14/18 13:02:44.0,75.4,15.2,35.1,95,78.8
01/14/18 13:04:44.0,76.3,15.5,33.5,95.6,78.4
01/14/18 13:06:44.0,76.1,14.9,34.2,95.7,77.5
01/14/18 13:08:44.0,75.8,12.4,34.2,95.3,77.4
01/14/18 13:10:44.0,75.8,14.3,34.7,95.2,77
01/14/18 13:12:44.0,75,10.8,35.2,94.6,77
01/14/18 13:14:44.0,76.3,13.5,33.6,95.6,76.5
01/14/18 13:16:44.0,75.2,13.9,34.3,94.5,76.3
01/14/18 13:18:44.0,76.5,13.8,32.9,95.8,76.5
01/14/18 13:20:44.0,76.1,15.3,33.9,95.8,75.6
01/14/18 13:22:44.0,76.5,13.9,33.3,95.9,75.7
01/14/18 13:24:44.0,75.1,14.2,36,94.9,76.5
01/14/18 13:26:44.0,75.3,14.8,35.7,95.3,75.6
01/14/18 13:28:44.0,75.7,13.6,34.7,95.6,76.3
01/14/18 13:30:44.0,76.5,12.6,33.8,96.1,76.6
01/14/18 13:32:44.0,76.6,15.8,33.6,96.1,75.6
01/14/18 13:34:44.0,76.6,17.7,34.2,96.1,76.1
01/14/18 13:36:44.0,76.4,12.9,33.1,95.1,75.6
01/14/18 13:38:44.0,75.3,15.4,36.1,95.2,75.4
01/14/18 13:40:44.0,76.6,14.5,33.4,96.6,73.8
01/14/18 13:42:44.0,76.7,16.1,34.3,96.5,74.8
01/14/18 13:44:44.0,76.6,16.1,32.9,96.3,75.2
01/14/18 13:46:44.0,76.2,12.1,32.8,96,74.1
01/14/18 13:48:44.0,76.7,14.5,32,95.5,73.4
01/14/18 13:50:44.0,75.7,15.3,34.5,95.5,73.4
01/14/18 13:52:44.0,76.8,15.5,33,95.4,72.9
01/14/18 13:54:44.0,76.5,16.5,33,96,72.7
01/14/18 13:56:44.0,77,15.4,32.4,96.4,73.4
01/14/18 13:58:44.0,76.9,17.1,32,96.9,72.9
01/14/18 14:00:44.0,75.4,13.8,34,95.6,73
01/14/18 14:02:44.0,76.7,18,33.5,96.8,73.2
01/14/18 14:04:44.0,75.3,12.5,33.8,95.2,72.7
01/14/18 14:06:44.0,75.8,14.4,33.9,95.3,72.7
01/14/18 14:08:44.0,77.5,15.7,31.5,106.8,72.3
01/14/18 14:10:44.0,78.1,13.7,29.8,91.7,71.4
01/14/18 14:12:44.0,79,16.4,22.9,83.2,72
01/14/18 14:14:44.0,78.8,13.7,21.8,80.6,69.4
01/14/18 14:16:44.0,78.2,14,24,78.5,68.5
01/14/18 14:18:44.0,80.3,17.2,22.6,79.2,71.6
01/14/18 14:20:44.0,80.8,14.5,21.7,79.2,72
01/14/18 14:22:44.0,79.3,13.7,24.4,77.8,72.9
01/14/18 14:24:44.0,79.3,14.1,23.7,77.3,69.3
01/14/18 14:26:44.0,80.7,14.3,20.9,78.5,74.5
01/14/18 14:28:44.0,80.5,17.1,21.9,78,78.8
01/14/18 14:30:44.0,80.8,16.5,20.3,78.5,79.2
01/14/18 14:32:44.0,79,13.9,23.3,77.5,79.3
01/14/18 14:34:44.0,79.7,14.1,21,78,76.3
01/14/18 14:36:44.0,80.2,17.5,21.4,78.2,74.1
01/14/18 14:38:44.0,79.1,13.5,21.4,77.6,77.7
01/14/18 14:40:44.0,79.1,13.4,21.4,76.8,81.3
01/14/18 14:42:44.0,78.2,13.7,23.2,76.8,78.3
01/14/18 14:44:44.0,77.9,12.7,23,76.8,79.3
01/14/18 14:46:44.0,77.9,14.7,22.3,76.9,78.3
01/14/18 14:48:44.0,79,15.5,20.4,77.8,73.6
01/14/18 14:50:44.0,79,13,19.5,78,74.8
01/14/18 14:52:44.0,78.8,12.7,20.3,77.8,75.4
01/14/18 14:54:44.0,77.3,8.1,21.2,76.4,68
01/14/18 14:56:44.0,77.7,11.5,21.3,77,69.4
01/14/18 14:58:44.0,78.2,12.2,20.5,77.3,71.8
01/14/18 15:00:44.0,78.4,10.5,19,77.7,72.3
01/14/18 15:02:44.0,76.7,8.7,22.9,76.2,72.5
01/14/18 15:04:44.0,78.1,9.8,29.3,84.3,73.8
01/14/18 15:06:44.0,76.9,7.4,30.1,86.8,77.9
01/14/18 15:08:44.0,76.5,10,30.8,89.7,73.4
01/14/18 15:10:44.0,76.3,10,30.4,89.4,68.5
01/14/18 15:12:44.0,76.2,7.3,29.1,91.2,65.5
01/14/18 15:14:44.0,77.5,11.4,27.6,93.8,63.5
01/14/18 15:16:44.0,76.2,9.9,28.5,94.6,60.4
01/14/18 15:18:44.0,77.4,10.3,26.2,97.1,57.2
01/14/18 15:20:44.0,77.3,8.3,24.8,96.6,52.5
01/14/18 15:22:44.0,76.8,10.5,25.2,97.3,48.2
01/14/18 15:24:44.0,75.7,8.3,25.8,96.9,43.5
01/14/18 15:26:44.0,77.5,9,22,97.1,38.7
01/14/18 15:28:44.0,77.1,11,21.9,97.8,34.5
01/14/18 15:30:44.0,76.2,6.3,21,96.2,31.5
01/14/18 15:32:44.0,76.4,6.3,19.1,95.8,27.5
01/14/18 15:34:44.0,75.8,6.1,19.4,94.8,24.4
01/14/18 15:36:44.0,75.5,7.9,19.9,94.2,21.7
01/14/18 15:38:44.0,75.7,6,18.6,94,20.1
01/14/18 15:40:44.0,75.6,9.3,18.1,93.8,19
01/14/18 15:42:44.0,75.2,7.9,18.3,94.4,17.8
01/14/18 15:44:44.0,75.7,5.9,15.7,93.5,16.3
01/14/18 15:46:44.0,75.8,10.6,16.3,93.3,16.3
01/14/18 15:48:44.0,76,6.2,14.7,94.8,14.9
01/14/18 15:50:44.0,75.1,8.9,16.2,98.2,14.7
01/14/18 15:52:44.0,75.8,5.8,13.7,95.3,14.4
01/14/18 15:54:44.0,74.6,7.2,16.5,92.7,13.5
01/14/18 15:56:44.0,75.1,9.6,15.5,92.5,12.9
01/14/18 15:58:44.0,76,10.2,12.9,92.8,12.7
01/14/18 16:00:44.0,74.5,5.7,14.6,91.6,12.4
01/14/18 16:02:44.0,75.7,7.4,12.3,94.9,11.7
01/14/18 16:04:44.0,75.7,9.4,12.5,97.2,11.3
01/14/18 16:06:44.0,74.5,9.3,14.6,95.2,11.5
01/14/18 16:08:44.0,75.4,7.2,11.5,94.7,11.3
01/14/18 16:10:44.0,74.4,5,12.8,93.8,11.1
01/14/18 16:12:44.0,74.3,4.8,12.7,93.8,11.1
01/14/18 16:14:44.0,74,7,14.6,94.1,11.1
01/14/18 16:16:44.0,75.2,5.2,11.8,93.8,10.8
01/14/18 16:18:44.0,74.8,4.6,12.3,93.3,10.8
01/14/18 16:20:44.0,75,9.6,13.2,93.1,10.8
01/14/18 16:22:44.0,75.6,8.8,11.6,93.7,10.8
01/14/18 16:24:44.0,75.1,8.9,12.9,93.3,10.2
01/14/18 16:26:44.0,74.7,4.1,11.6,93.3,9.7
01/14/18 16:28:44.0,75,9,12.7,93.8,9.7
01/14/18 16:30:44.0,75.1,9.1,12.5,94.5,9.5
01/14/18 16:32:44.0,75.7,6.2,10,95.1,9.5
01/14/18 16:34:44.0,74.2,6.9,13.6,101.3,9.3
01/14/18 16:36:44.0,75.4,5.4,10,102.9,9
01/14/18 16:38:44.0,74.3,7.9,13.2,94.7,9
01/14/18 16:40:44.0,75.6,7.2,9.4,93.3,8.8
01/14/18 16:42:44.0,74.3,8,12.5,91.2,9
01/14/18 16:44:44.0,75.3,5.3,9.2,90.4,8.8
01/14/18 16:46:44.0,75.3,5.5,9.5,90.1,8.2
01/14/18 16:48:44.0,74.1,7.8,12.7,90,8.4
01/14/18 16:50:44.0,73.8,4,13.8,89.8,7.9
01/14/18 16:52:44.0,73.8,3.8,13.7,89.8,8.2
01/14/18 16:54:44.0,75.3,7,11.9,90.7,7.2
01/14/18 16:56:44.0,73.7,4.1,14.9,92.5,7.2
01/14/18 16:58:44.0,73.7,3.4,15.5,95.2,7.2
01/14/18 17:00:44.0,75,7.5,13.4,95.1,6.4
01/14/18 17:02:44.0,73.8,6.1,14.9,94,6.1
01/14/18 17:04:44.0,75.3,6.4,10.7,94.8,6.3
01/14/18 17:06:44.0,73.8,3.1,14.9,93.8,6.1
01/14/18 17:08:44.0,74.5,7.2,13.6,94.6,5.5
01/14/18 17:10:44.0,75.2,5.3,10.4,94.6,5
01/14/18 17:12:44.0,74.5,3.4,12.1,93.5,5
01/14/18 17:14:44.0,74.1,6.8,12.8,94.3,5
01/14/18 17:16:44.0,74,2.9,13.7,94.8,4.5
01/14/18 17:18:44.0,73.6,3.2,13.8,81.8,5.2
01/14/18 17:20:44.0,73.7,5.5,15.5,82.7,4.5
01/14/18 17:22:44.0,74.6,7.2,14.7,83.8,4.5
01/14/18 17:24:44.0,75,6.8,13.5,83.8,6.1
01/14/18 17:26:44.0,74.3,6.6,14.3,82.8,5.5
01/14/18 17:28:44.0,73.7,3.1,14.9,82.5,5
01/14/18 17:30:44.0,74.2,6.7,15.2,82.6,5.4
01/14/18 17:32:44.0,73.8,2.9,15.2,82,5.5
01/14/18 17:34:44.0,74.2,6,15.6,83,5.4
01/14/18 17:36:44.0,75.4,6,12.4,82.3,5.5
01/14/18 17:38:44.0,75.6,5.3,12,82.9,4.8
01/14/18 17:40:44.0,74.2,2.2,15,82.1,5.2
01/14/18 17:42:44.0,75.8,5.1,12.3,83.1,4.5
01/14/18 17:44:44.0,74.7,2.2,14.2,82.1,4.1
01/14/18 17:46:44.0,74.8,1.9,13.6,82.3,3.7
01/14/18 17:48:44.0,75.1,2,13.6,87.9,4.6
01/14/18 17:50:44.0,75.3,4,14.1,90.4,3.7
01/14/18 17:52:44.0,75.8,5.5,13.7,91.3,4.3
01/14/18 17:54:44.0,77.2,5.7,11.5,92.6,4.3
01/14/18 17:56:44.0,76,2,13.1,91.8,3.4
01/14/18 17:58:44.0,77.6,4.8,10.4,92.8,3.2
01/14/18 18:00:44.0,76.3,2.5,13.1,91.5,3.6
01/14/18 18:02:44.0,77.6,6.4,12,92.3,3.2
01/14/18 18:04:44.0,78.1,5.8,12.4,92.3,3.7
01/14/18 18:06:44.0,77,1.7,13.5,91.5,3.4
01/14/18 18:08:44.0,77.3,5,13.3,91.1,3.6
01/14/18 18:10:44.0,78.2,2.6,11.7,91.4,3.9
01/14/18 18:12:44.0,78.8,5.6,12.1,91.6,2.8
01/14/18 18:14:44.0,79.1,4.7,11.3,90.8,2.3
01/14/18 18:16:44.0,78.3,5.7,13.1,91.6,2.7
01/14/18 18:18:44.0,79,2.7,11.1,90.3,3.2
01/14/18 18:20:44.0,79.3,3.6,10.4,90.4,3
01/14/18 18:22:44.0,79.5,5.7,11.6,90.8,2.8
01/14/18 18:24:44.0,79.8,4.7,11.5,90.2,3
01/14/18 18:26:44.0,78.3,2,14,89.3,2.7
01/14/18 18:28:44.0,78.8,4.9,13.6,90.1,3
01/14/18 18:30:44.0,79.8,5.1,11.2,89.7,3.4
01/14/18 18:32:44.0,80.1,5.2,10.4,89.3,2.5
01/14/18 18:34:44.0,78.8,2.3,12.3,88.3,3
01/14/18 18:36:44.0,78.8,2.2,12.3,88.1,4.1
01/14/18 18:38:44.0,79,2.5,12.7,87.9,2.8
01/14/18 18:40:44.0,80.4,4.3,10.6,88.7,2.8
01/14/18 18:42:44.0,79.2,3.9,13.5,87.5,2.3
01/14/18 18:44:44.0,80.3,1.4,10,87.8,2.7
01/14/18 18:46:44.0,80.1,1.1,10.3,87.4,3.7
01/14/18 18:48:44.0,79.6,4.6,12.1,87.6,3.2
01/14/18 18:50:44.0,80.8,6,9.1,87,2.1
01/14/18 18:52:44.0,80.2,1.5,9.8,86.8,2.3
01/14/18 18:54:44.0,79.4,2.5,12.5,86.7,1.9
01/14/18 18:56:44.0,80.4,4.7,10.6,86.3,1.8
01/14/18 18:58:44.0,80.9,3.7,8.6,86.1,1.6
01/14/18 19:00:44.0,79.6,2.4,11.4,84.6,1.4
01/14/18 19:02:44.0,80.8,2.5,8.8,84.5,1.6
01/14/18 19:04:44.0,81,3.1,8.8,85.1,1.4
01/14/18 19:06:44.0,80.6,1.2,9,84.3,1.2
01/14/18 19:08:44.0,79.8,4,11.5,83.4,0.5
01/14/18 19:10:44.0,79.7,1.4,12.1,82.8,1.6
01/14/18 19:12:44.0,80.3,4.5,11.1,83.6,1.6
01/14/18 19:14:44.0,80.7,1.4,9.4,83.1,1.2
01/14/18 19:16:44.0,79.5,1.8,12.9,81.7,1.4
01/14/18 19:18:44.0,79.6,2.1,12.5,81.3,1.9
01/14/18 19:20:44.0,80.6,1,9.3,81.8,0.9
01/14/18 19:22:44.0,79.8,-0.5,10.3,80.7,1.9
01/14/18 19:24:44.0,80.6,4.6,10.4,81.5,2.1
01/14/18 19:26:44.0,79.3,2,11.6,80,1.6
01/14/18 19:28:44.0,80.7,1.8,7.5,79.5,1.4
01/14/18 19:30:44.0,79.2,2.7,11.4,78.6,1.8
01/14/18 19:32:44.0,79.1,0,10.6,78.2,1.9
01/14/18 19:34:44.0,79.2,-0.4,9.4,78.3,1.6
01/14/18 19:36:44.0,80.3,4.6,8.5,79.3,1
01/14/18 19:38:44.0,79.2,4.7,11,81.3,1.2
01/14/18 19:40:44.0,80.2,3.4,9.5,82.3,0.7
01/14/18 19:42:44.0,79.1,0.4,11.4,82,1
01/14/18 19:44:44.0,80,4,10.5,84.3,0.9
01/14/18 19:46:44.0,80.1,1.5,8.8,84.2,0.5
01/14/18 19:48:44.0,79.8,0.8,8.3,85.2,0.5
01/14/18 19:50:44.0,80,3.4,9.2,87.1,1
01/14/18 19:52:44.0,79.5,4,10.3,87.3,1.6
01/14/18 19:54:44.0,78.7,2.9,11.1,87,1.4
01/14/18 19:56:44.0,78.6,0.2,10.9,87.5,1
01/14/18 19:58:44.0,79.5,-0.2,9.5,88.3,1
01/14/18 20:00:44.0,80,4.5,9.7,89.5,-0.2
01/14/18 20:02:44.0,78.7,1.8,11.7,89.3,0.3
01/14/18 20:04:44.0,79.1,-0.8,10,89.5,0.1
01/14/18 20:06:44.0,80,3.7,9,90.5,0.5
01/14/18 20:08:44.0,79.9,3.5,9.5,90.3,0.7
01/14/18 20:10:44.0,80.2,1.6,8.7,90.3,0.5
01/14/18 20:12:44.0,80.3,1.6,8.7,89.5,0.5
01/14/18 20:14:44.0,80.1,-0.3,8,90,0.3
01/14/18 20:16:44.0,79.2,1.8,10.2,90.3,0.5
01/14/18 20:18:44.0,80.5,2.9,8.6,90.2,0.7
01/14/18 20:20:44.0,79.2,-0.2,10.9,88.8,0.5
01/14/18 20:22:44.0,79.6,-0.5,10.3,88.8,-0.2
01/14/18 20:24:44.0,80.2,-0.4,9.6,88.7,0.5
01/14/18 20:26:44.0,80.2,3.5,11.1,89.5,-0.4
01/14/18 20:28:44.0,79.6,-0.8,11.1,88.9,-0.2
01/14/18 20:30:44.0,80.9,3.6,10.4,89.7,0.3
01/14/18 20:32:44.0,79.8,2.5,11.7,88.6,0
01/14/18 20:34:44.0,80.2,-1,9.6,88.7,0.1
01/14/18 20:36:44.0,81.1,2,8.3,89.3,0.5
01/14/18 20:38:44.0,81,0.8,9.3,88.7,0.7
01/14/18 20:40:44.0,81.1,1.9,9.6,88.6,0.5
01/14/18 20:42:44.0,81.3,3.1,10.2,88.3,0.1
01/14/18 20:44:44.0,80.3,2.9,12.9,87.1,-0.4
01/14/18 20:46:44.0,81.2,0.9,9.9,87.1,-0.2
01/14/18 20:48:44.0,80.3,2.2,12,86,-0.4
01/14/18 20:50:44.0,80.1,-1.2,11.5,85.2,-0.2
01/14/18 20:52:44.0,81.6,2.8,9.5,86.1,0.1
01/14/18 20:54:44.0,79.9,0.7,13,85.4,0.3
01/14/18 20:56:44.0,79.4,2.2,14.6,83.1,0.3
01/14/18 20:58:44.0,83,4.5,6.6,85.8,2.7
01/14/18 21:00:44.0,79,-3.4,13.3,83.4,2.7
01/14/18 21:02:44.0,80.1,3.3,14,85.2,0.7
01/14/18 21:04:44.0,82.3,5.5,8.4,84.4,-0.2
01/14/18 21:06:44.0,82,1.7,7.5,83.7,-0.2
01/14/18 21:08:44.0,80.3,2.2,13.1,81.8,0.5
01/14/18 21:10:44.0,82.3,1.4,6.6,83.6,2.1
01/14/18 21:12:44.0,80.2,5.4,11.9,81.4,-2
01/14/18 21:14:44.0,80.2,-3.3,11,80.3,1.9
01/14/18 21:16:44.0,79.3,-5.8,12.3,79.7,-1.5
01/14/18 21:18:44.0,79,-3.7,13.6,80.8,-2
01/14/18 21:20:44.0,82,4.1,7.5,81.9,2.1
01/14/18 21:22:44.0,81.3,3.9,7.4,81.2,-0.9
01/14/18 21:24:44.0,80.3,-3,8.5,79.2,-0.8
01/14/18 21:26:44.0,81.7,2.9,7.7,80.8,1.4
01/14/18 21:28:44.0,80.1,5.1,10.9,78.8,1.4
01/14/18 21:30:44.0,78.5,-0.7,12.2,76.8,-2.7
01/14/18 21:32:44.0,79.3,2.8,10.9,77.3,-0.4
01/14/18 21:34:44.0,81.3,4.6,6.4,79.9,-0.2
01/14/18 21:36:44.0,77.8,-1.7,11.7,79.5,-0.2
01/14/18 21:38:44.0,78.6,-3.5,9.1,79.8,1.2
01/14/18 21:40:44.0,81.2,4.2,4.8,81.9,1.4
01/14/18 21:42:44.0,79.2,3.3,11.8,83.1,-0.2
01/14/18 21:44:44.0,78.8,-3.5,9.2,83.7,-3.3
01/14/18 21:46:44.0,80.2,-1,5.8,86.7,-1.5
01/14/18 21:48:44.0,78.9,-3.1,8.5,86.7,-2.2
01/14/18 21:50:44.0,78.8,-4.6,9.2,87.7,-3.8
01/14/18 21:52:44.0,80.9,0.6,5.6,88.8,-2.6
01/14/18 21:54:44.0,80.3,1.4,4.9,91.2,-0.6
01/14/18 21:56:44.0,79.1,3.2,9.3,90.8,0.1
01/14/18 21:58:44.0,81,0.8,5.2,93.2,-0.9
01/14/18 22:00:44.0,80.1,-3.5,6.9,91.4,0.3
01/14/18 22:02:44.0,81.3,2.2,4.3,94.1,0.5
01/14/18 22:04:44.0,80.7,3.4,6.5,95.3,-0.6
01/14/18 22:06:44.0,81.8,4,3.5,98,0.3
01/14/18 22:08:44.0,81.6,2.2,5.5,98,1.6
01/14/18 22:10:44.0,78.8,1.1,13.8,98.6,-1.3
01/14/18 22:12:44.0,82.5,1.8,4.1,99.5,-0.8
01/14/18 22:14:44.0,78.6,-4.3,13,97.5,-4.2
01/14/18 22:16:44.0,82.3,4.1,8,99.3,1
01/14/18 22:18:44.0,79.3,-4.5,13.3,96.3,-1.3
01/14/18 22:20:44.0,80.5,2.8,12.7,98.6,0.3
01/14/18 22:22:44.0,80,-3.3,10.7,95.6,1.4
01/14/18 22:24:44.0,80,-7.3,10.6,94.8,-0.8
01/14/18 22:26:44.0,82.9,-0.4,6,96.5,-1.8
01/14/18 22:28:44.0,80.1,-3.5,10.3,93.8,-1.7
01/14/18 22:30:44.0,81.2,-6.5,7.6,94.3,-3.5
01/14/18 22:32:44.0,84,4.1,5.9,95.3,0.3
01/14/18 22:34:44.0,82.7,-5.7,5.3,94,0
01/14/18 22:36:44.0,83.1,-0.1,5.7,93.2,-2.4
01/14/18 22:38:44.0,83.1,-3.6,5.1,90.8,-2.9
01/14/18 22:40:44.0,83,-5.1,7.5,89.7,-2.7
01/14/18 22:42:44.0,81,-3.2,13,89.8,-3.5
01/14/18 22:44:44.0,82.7,-6.8,6.2,90.5,-1.3
01/14/18 22:46:44.0,80.5,-3.6,11.6,88.2,-2.7
01/14/18 22:48:44.0,83.2,3.6,8.7,91,-4.4
01/14/18 22:50:44.0,81.6,-8.3,9.2,88,-2.4
01/14/18 22:52:44.0,80.6,-5.4,10.4,88.8,-4.4
01/14/18 22:54:44.0,83.6,4,5.6,88.6,-3.3
01/14/18 22:56:44.0,84.1,-0.7,3.7,87.2,-4.9
01/14/18 22:58:44.0,82.5,1.1,10.5,86.6,-1.3
01/14/18 23:00:44.0,84.3,2,4.7,87.8,-3.3
01/14/18 23:02:44.0,82.8,-4.1,6,86.5,-2.7
01/14/18 23:04:44.0,83.8,-2.3,5.1,87.3,0
01/14/18 23:06:44.0,83.1,2,11.2,86,-4.2
01/14/18 23:08:44.0,83.8,-1.8,7.6,84.8,-2.6
01/14/18 23:10:44.0,84.1,-2.1,5.5,86.1,0.3
01/14/18 23:12:44.0,83.8,-1.6,7,83.7,-0.8
01/14/18 23:14:44.0,84.7,0.8,6,85.8,-0.4
01/14/18 23:16:44.0,81.1,-7.2,12.4,82.7,-2.9
01/14/18 23:18:44.0,80.9,-6.1,13.4,83.7,0.3
01/14/18 23:20:44.0,81.1,-3.5,11.8,82.5,-1.5
01/14/18 23:22:44.0,83.9,1.7,8.6,83.4,-4.9
01/14/18 23:24:44.0,82.7,3.3,11.1,83.3,-1.3
01/14/18 23:26:44.0,83.6,2.9,6.1,83.8,-0.2
01/14/18 23:28:44.0,81,-0.4,12.1,81.3,-5.3
01/14/18 23:30:44.0,84.3,0.3,4.5,82,-3.8
01/14/18 23:32:44.0,80.3,-6.8,11.5,80.1,-3.5
01/14/18 23:34:44.0,79.8,-4.1,12.8,79.3,-1.5
01/14/18 23:36:44.0,82.8,-3,4.2,79.8,-2.2
01/14/18 23:38:44.0,83.2,-2.3,4.1,82.3,-4.5
01/14/18 23:40:44.0,82,-5.8,7.2,81.3,-2
01/14/18 23:42:44.0,82.5,2.2,7.8,80.9,-4.9
01/14/18 23:44:44.0,80.8,-6.4,7.2,78.4,-2.4
01/14/18 23:46:44.0,80.5,-4.7,8.4,78.9,-0.2
01/14/18 23:48:44.0,81.4,0.8,10.2,78.7,-2.6
01/14/18 23:50:44.0,80.7,-7,7.8,77.2,0.9
01/14/18 23:52:44.0,81.2,-5.4,4.3,76.6,-2.2